"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/13/12 07:09:42","18.2714","12.8","211.61","3","60.03","-5"
"02/13/12 07:14:41","18.2732","33.3","212.77","117","60.03","-4"
"02/13/12 07:19:41","18.2759","44.8","213.28","341","60.03","-4"
"02/13/12 07:24:41","18.2794","49.1","213.1","359","60.03","-3"
"02/13/12 07:29:41","18.2833","41.0","214.11","313","60.0","-2"
"02/13/12 07:34:40","18.2871","54.7","214.73","132","60.07","-2"
"02/13/12 07:39:40","18.291","47.6","214.79","179","60.03","-1"
"02/13/12 07:44:40","18.2951","53.7","214.65","135","60.03","0"
"02/13/12 07:49:40","18.3007","97.6","215.88","470","60.03","0"
"02/13/12 07:54:41","18.3086","105.9","216.23","504","60.0","1"
"02/13/12 08:04:40","18.3263","121.7","216.11","569","60.0","3"
"02/13/12 08:09:41","18.3361","129.3","215.8","600","60.03","3"
"02/13/12 08:14:41","18.3464","136.8","216.15","635","60.0","4"
"02/13/12 08:19:40","18.3573","143.3","216.27","666","60.03","5"
"02/13/12 08:29:41","18.3807","156.4","216.58","719","60.03","6"
"02/13/12 08:34:41","18.393","162.5","215.13","755","60.03","6"
"02/13/12 08:39:41","18.406","168.9","216.97","777","60.03","7"
"02/13/12 08:44:40","18.4193","174.0","216.59","800","60.0","8"
"02/13/12 08:49:41","18.4332","179.8","217.04","826","60.03","8"
"02/13/12 08:54:41","18.4474","185.1","217.17","845","60.03","9"
"02/13/12 08:59:42","18.4621","189.9","217.49","861","60.0","9"
"02/13/12 09:04:41","18.477","193.8","217.05","881","60.03","10"
"02/13/12 09:09:40","18.4923","197.9","217.51","891","60.0","11"
"02/13/12 09:14:40","18.5077","197.0","217.43","896","60.0","11"
"02/13/12 09:19:41","18.5231","197.3","217.59","894","60.03","11"
"02/13/12 09:24:41","18.5386","197.4","218.64","892","60.03","11"
"02/13/12 09:29:42","18.554","197.3","218.59","887","60.0","11"
"02/13/12 09:34:40","18.5693","197.2","216.61","889","60.0","11"
"02/13/12 09:39:40","18.5846","197.1","217.1","889","60.07","12"
"02/13/12 09:44:41","18.6","195.9","217.28","887","60.03","12"
"02/13/12 09:49:40","18.6152","196.2","218.04","881","60.03","13"
"02/13/12 09:54:41","18.6305","195.8","218.18","891","60.03","13"
"02/13/12 09:59:40","18.6457","196.7","218.17","878","59.96","13"
"02/13/12 10:04:40","18.6609","196.3","218.15","844","60.07","14"
"02/13/12 10:09:41","18.6762","195.9","217.58","876","60.0","14"
"02/13/12 10:14:41","18.6913","192.8","218.14","876","60.03","15"
"02/13/12 10:19:41","18.7064","192.6","217.65","867","60.0","15"
"02/13/12 10:24:41","18.7215","196.1","218.05","886","60.03","15"
"02/13/12 10:29:40","18.7366","191.9","217.82","862","60.03","15"
"02/13/12 10:34:41","18.7517","196.2","218.39","861","60.03","16"
"02/13/12 10:39:42","18.7668","191.2","217.6","888","60.03","16"
"02/13/12 10:44:40","18.7817","195.3","218.13","878","60.03","17"
"02/13/12 10:49:40","18.7968","192.1","217.28","873","60.0","17"
"02/13/12 10:54:41","18.8118","192.3","218.39","875","60.0","18"
"02/13/12 10:59:40","18.8268","192.2","218.07","864","60.0","18"
"02/13/12 11:04:41","18.8418","191.5","218.55","870","60.0","18"
"02/13/12 11:09:40","18.8568","191.3","218.7","848","60.03","18"
"02/13/12 11:14:42","18.8718","190.4","217.18","883","60.0","18"
"02/13/12 11:19:42","18.8868","188.8","218.45","839","60.03","18"
"02/13/12 11:24:41","18.9016","193.6","217.27","877","60.03","18"
"02/13/12 11:29:41","18.9167","189.8","218.04","865","60.0","18"
"02/13/12 11:34:41","18.9315","191.6","218.66","871","60.03","18"
"02/13/12 11:39:40","18.9465","190.3","217.13","858","60.07","18"
"02/13/12 11:44:41","18.9614","191.0","217.58","865","60.03","18"
"02/13/12 11:49:40","18.9764","194.0","216.67","871","60.03","18"
"02/13/12 11:54:41","18.9913","194.0","216.45","849","60.03","18"
"02/13/12 11:59:40","19.0063","190.8","215.9","876","60.03","18"
"02/13/12 12:04:41","19.0212","195.4","215.99","872","60.03","18"
"02/13/12 12:09:40","19.0362","192.3","215.74","854","60.03","18"
"02/13/12 12:14:41","19.0513","191.9","217.36","852","60.03","18"
"02/13/12 12:19:41","19.0663","191.4","216.63","883","60.03","18"
"02/13/12 12:24:40","19.0813","191.4","216.84","869","60.03","18"
"02/13/12 12:29:41","19.0964","193.3","216.23","894","60.03","19"
"02/13/12 12:34:41","19.1115","195.3","217.29","879","60.03","19"
"02/13/12 12:39:41","19.1267","194.7","216.7","876","60.07","19"
"02/13/12 12:44:40","19.1417","196.9","217.99","883","60.03","19"
"02/13/12 12:49:40","19.157","194.8","217.83","883","60.03","20"
"02/13/12 12:54:41","19.1722","194.5","215.87","896","60.03","20"
"02/13/12 12:59:41","19.1875","196.0","216.02","895","60.07","20"
"02/13/12 13:04:42","19.2027","196.5","217.39","883","60.0","20"
"02/13/12 13:09:42","19.218","197.0","217.44","891","60.03","21"
"02/13/12 13:14:41","19.2332","196.1","216.66","887","60.03","21"
"02/13/12 13:19:41","19.2485","196.8","217.75","888","60.03","22"
"02/13/12 13:24:42","19.2639","196.4","216.66","891","60.03","22"
"02/13/12 13:29:40","19.2791","196.9","217.1","898","60.03","22"
"02/13/12 13:34:40","19.2944","197.3","216.64","899","60.07","21"
"02/13/12 13:39:41","19.3098","197.2","217.38","895","60.03","21"
"02/13/12 13:44:41","19.3251","197.0","216.84","893","60.0","20"
"02/13/12 13:49:42","19.3405","196.8","218.0","886","60.03","19"
"02/13/12 13:54:40","19.3558","197.0","216.39","902","60.03","19"
"02/13/12 13:59:42","19.3697","196.4","216.35","900","60.03","18"
"02/13/12 14:04:40","19.3827","136.0","214.89","638","60.03","18"
"02/13/12 14:09:40","19.3958","196.8","216.85","891","60.03","18"
"02/13/12 14:14:42","19.4068","92.8","215.03","452","60.0","16"
"02/13/12 14:19:41","19.4168","120.8","215.35","569","60.0","15"
"02/13/12 14:24:40","19.4279","89.0","214.53","436","60.0","15"
"02/13/12 14:29:42","19.4336","47.9","213.78","369","60.07","14"
"02/13/12 14:34:40","19.4374","59.7","214.05","269","60.03","13"
"02/13/12 14:39:42","19.4413","45.3","214.35","220","60.03","13"
"02/13/12 14:44:40","19.4447","46.7","214.33","152","60.0","12"
"02/13/12 14:49:42","19.4477","29.0","214.31","85","60.03","11"
"02/13/12 14:54:40","19.45","30.0","213.54","34","60.0","11"
"02/13/12 14:59:41","19.4521","25.6","214.21","300","60.03","11"
"02/13/12 15:04:41","19.4538","10.8","213.06","27","60.0","10"
"02/13/12 15:09:40","19.4551","23.0","212.36","237","60.0","9"
"02/13/12 15:14:41","19.4566","24.0","213.51","172","60.03","9"
"02/13/12 15:19:40","19.458","15.9","212.88","140","60.03","9"
"02/13/12 15:24:40","19.4592","11.3","212.99","35","60.0","9"
"02/13/12 15:29:41","19.4602","6.6","211.43","126","60.03","8"
"02/13/12 15:34:40","19.461","11.8","212.65","9","60.0","8"
"02/13/12 15:39:41","19.4619","3.9","212.43","32","60.0","7"
"02/13/12 15:44:40","19.4626","8.2","212.92","0","60.0","7"
"02/13/12 15:49:42","19.4632","0.0","212.05","177","60.03","7"
"02/13/12 15:54:41","19.4636","8.4","212.7","0","60.0","6"
"02/13/12 15:59:41","19.4642","0.0","212.48","127","60.0","6"
"02/13/12 16:04:40","19.4647","0.0","212.34","0","60.0","6"
"02/13/12 16:09:41","19.4652","15.4","211.48","38","60.0","6"
"02/13/12 16:14:42","19.4655","14.2","211.57","101","60.0","6"
"02/14/12 08:19:41","19.4661","10.6","213.25","0","60.03","2"
"02/14/12 08:24:41","19.4665","0.0","211.98","0","60.03","2"
"02/14/12 08:29:40","19.4669","0.0","211.78","0","60.0","3"
"02/14/12 08:34:41","19.4674","8.0","211.81","0","60.0","3"
"02/14/12 08:39:42","19.468","13.7","212.41","3","60.03","3"
"02/14/12 08:44:41","19.4685","0.0","212.41","0","60.03","3"
"02/14/12 08:49:42","19.469","11.0","212.72","0","60.03","4"
"02/14/12 08:54:42","19.4694","15.4","212.87","126","60.03","4"
"02/14/12 08:59:42","19.4698","0.0","212.97","0","60.03","4"
"02/14/12 09:04:41","19.4702","11.3","212.21","3","60.03","4"
"02/14/12 09:09:40","19.4706","14.9","212.72","8","60.03","4"
"02/14/12 09:14:41","19.471","12.1","212.62","20","60.0","4"
"02/14/12 09:19:40","19.4715","12.2","212.68","17","60.03","4"
"02/14/12 09:24:40","19.4719","0.0","211.62","0","60.03","4"
"02/14/12 09:29:41","19.4724","13.3","211.63","1","60.03","4"
"02/14/12 09:39:42","19.4734","11.1","212.37","0","60.03","4"
"02/14/12 09:44:42","19.474","0.0","212.58","0","60.03","4"
"02/14/12 09:49:42","19.4746","0.0","211.95","0","60.0","4"
"02/14/12 09:54:41","19.4752","15.6","212.77","68","60.03","4"
"02/14/12 09:59:40","19.4759","13.1","211.95","2","60.0","5"
"02/14/12 10:04:41","19.4766","12.8","212.66","20","60.03","4"
"02/14/12 10:09:40","19.4774","7.5","213.01","55","60.03","5"
"02/14/12 10:14:42","19.4783","13.8","212.14","4","60.03","5"
"02/14/12 10:19:42","19.4792","14.2","212.45","4","60.0","5"
"02/14/12 10:24:42","19.48","12.7","212.54","89","60.03","5"
"02/14/12 10:29:42","19.481","14.8","212.57","111","60.0","5"
"02/14/12 10:34:41","19.482","20.5","212.04","120","60.0","5"
"02/14/12 10:39:41","19.4831","11.3","213.27","232","60.03","5"
"02/14/12 10:44:42","19.4843","14.2","212.53","114","60.03","5"
"02/14/12 10:49:41","19.4856","19.6","212.77","297","60.03","5"
"02/14/12 10:54:41","19.487","21.5","212.97","252","60.03","5"
"02/14/12 10:59:41","19.4884","16.5","212.69","3","60.0","5"
"02/14/12 11:04:41","19.4895","13.8","213.32","16","60.0","5"
"02/14/12 11:09:42","19.4906","16.9","213.23","38","60.0","5"
"02/14/12 11:14:41","19.4916","12.6","212.75","11","60.03","5"
"02/14/12 11:19:41","19.4928","11.7","213.47","24","60.07","5"
"02/14/12 11:24:40","19.494","15.4","213.11","200","60.03","5"
"02/14/12 11:29:41","19.4953","14.0","212.45","148","60.0","5"
"02/14/12 11:34:41","19.4969","19.9","213.65","16","60.0","6"
"02/14/12 11:39:41","19.4985","20.2","212.94","42","60.03","6"
"02/14/12 11:44:42","19.5001","12.7","213.01","20","60.03","6"
"02/14/12 11:49:42","19.5019","16.2","212.55","108","60.03","6"
"02/14/12 11:54:41","19.5037","22.4","212.98","222","60.03","6"
"02/14/12 11:59:42","19.5056","21.3","211.9","111","60.03","6"
"02/14/12 12:04:42","19.5072","14.1","212.45","63","60.0","6"
"02/14/12 12:09:41","19.509","25.8","212.27","283","60.03","6"
"02/14/12 12:14:41","19.5108","16.7","212.95","20","60.03","6"
"02/14/12 12:19:42","19.5126","13.3","212.43","264","60.03","6"
"02/14/12 12:24:42","19.5145","29.2","212.74","55","60.07","6"
"02/14/12 12:29:42","19.5168","34.0","213.25","253","60.03","6"
"02/14/12 12:34:41","19.5192","37.4","213.51","69","60.03","7"
"02/14/12 12:39:41","19.5217","35.0","212.42","157","60.03","7"
"02/14/12 12:44:42","19.524","33.6","213.4","246","60.0","7"
"02/14/12 12:49:42","19.5263","34.2","212.54","250","60.03","7"
"02/14/12 12:54:42","19.5287","28.0","212.79","276","60.03","7"
"02/14/12 12:59:42","19.5312","27.3","212.93","192","60.03","8"
"02/14/12 13:04:41","19.5336","31.4","213.19","84","60.03","8"
"02/14/12 13:09:42","19.5361","27.4","212.74","87","60.0","8"
"02/14/12 13:14:41","19.5385","35.1","213.92","268","60.03","8"
"02/14/12 13:19:42","19.5409","25.8","213.4","36","60.03","8"
"02/14/12 13:24:42","19.543","29.4","213.44","176","60.03","8"
"02/14/12 13:29:42","19.5452","32.7","212.92","166","60.03","8"
"02/14/12 13:34:42","19.5474","25.5","213.48","243","60.03","8"
"02/14/12 13:39:42","19.5495","34.0","213.9","155","60.03","8"
"02/14/12 13:44:41","19.5513","26.0","214.06","63","60.03","8"
"02/14/12 13:49:42","19.5532","31.6","213.16","110","60.03","8"
"02/14/12 13:54:42","19.5549","24.2","212.92","15","60.03","8"
"02/14/12 13:59:42","19.5567","16.0","212.76","235","60.0","8"
"02/14/12 14:04:41","19.5585","29.6","213.17","241","60.03","8"
"02/14/12 14:09:42","19.5602","19.7","212.57","283","60.03","8"
"02/14/12 14:14:41","19.5619","31.6","212.3","86","60.03","8"
"02/14/12 14:19:40","19.5635","27.3","214.09","221","60.03","8"
"02/14/12 14:24:41","19.5651","12.8","213.54","126","60.03","8"
"02/14/12 14:29:41","19.5667","16.1","213.94","33","60.0","8"
"02/14/12 14:34:41","19.5682","17.3","212.84","38","60.03","7"
"02/14/12 14:39:42","19.5697","14.5","213.51","173","60.03","7"
"02/14/12 14:44:41","19.571","17.0","213.66","32","60.03","7"
"02/14/12 14:49:42","19.5724","17.5","213.59","48","60.07","7"
"02/14/12 14:54:41","19.5735","14.0","213.63","121","60.03","7"
"02/14/12 14:59:41","19.5747","22.7","213.38","145","60.03","7"
"02/14/12 15:04:41","19.5757","12.6","213.37","148","60.03","7"
"02/14/12 15:09:42","19.5768","16.1","213.95","5","60.0","7"
"02/14/12 15:14:41","19.5777","15.0","213.03","10","60.03","6"
"02/14/12 15:19:40","19.5786","14.3","213.69","1","60.03","6"
"02/14/12 15:24:41","19.5793","12.4","213.05","13","60.0","6"
"02/14/12 15:29:41","19.5801","0.0","213.11","0","60.0","6"
"02/14/12 15:34:41","19.5807","14.3","213.42","1","60.03","6"
"02/14/12 15:39:42","19.5814","0.0","213.18","81","60.0","6"
"02/14/12 15:44:41","19.5819","0.0","212.67","0","60.0","6"
"02/14/12 15:49:42","19.5824","0.0","212.44","0","60.03","6"
"02/14/12 15:54:42","19.5829","0.0","212.43","0","60.03","6"
"02/14/12 15:59:42","19.5833","0.0","212.6","0","60.07","6"
"02/14/12 16:04:42","19.5836","14.7","212.9","1","60.0","6"
"02/14/12 16:09:41","19.5838","6.3","213.04","153","60.03","6"
"02/14/12 16:19:42","19.584","0.0","213.23","0","60.03","5"
"02/15/12 07:39:43","19.5842","0.0","213.66","0","60.07","0"
"02/15/12 07:44:42","19.5846","11.7","214.42","3","60.07","0"
"02/15/12 07:49:42","19.5858","12.5","212.63","62","60.0","0"
"02/15/12 07:54:41","19.5886","65.2","215.17","99","60.03","1"
"02/15/12 07:59:42","19.593","57.1","214.14","116","60.0","3"
"02/15/12 08:04:42","19.5994","77.3","214.73","387","60.03","3"
"02/15/12 08:09:41","19.6057","98.6","215.57","474","60.0","4"
"02/15/12 08:14:41","19.6136","111.7","214.88","530","60.03","6"
"02/15/12 08:19:42","19.6213","41.6","214.0","249","60.0","6"
"02/15/12 08:24:41","19.6291","122.4","216.4","579","60.03","7"
"02/15/12 08:29:43","19.6378","135.2","215.0","634","60.03","8"
"02/15/12 08:34:42","19.6485","141.4","215.56","660","60.03","9"
"02/15/12 08:39:41","19.6598","148.6","216.32","691","60.03","11"
"02/15/12 08:44:43","19.6718","156.1","216.3","721","60.03","11"
"02/15/12 08:49:42","19.6841","161.0","216.09","742","60.03","13"
"02/15/12 08:54:41","19.6967","164.9","216.62","756","60.03","14"
"02/15/12 08:59:42","19.7098","172.4","217.55","783","60.0","15"
"02/15/12 09:04:43","19.7231","175.7","216.93","806","60.03","16"
"02/15/12 09:14:42","19.7513","186.1","218.04","847","60.0","18"
"02/15/12 09:19:43","19.7661","190.9","216.82","863","60.03","18"
"02/15/12 09:24:41","19.781","192.8","217.23","872","60.03","19"
"02/15/12 09:29:41","19.7961","197.1","217.5","889","60.0","19"
"02/15/12 09:34:41","19.8115","196.6","217.49","891","60.03","20"
"02/15/12 09:39:42","19.8263","168.0","215.69","772","60.03","20"
"02/15/12 09:44:41","19.8392","174.5","215.46","805","60.03","20"
"02/15/12 09:49:43","19.8538","162.9","215.59","751","60.03","20"
"02/15/12 09:54:43","19.8684","195.7","216.47","890","60.0","22"
"02/15/12 09:59:42","19.8835","195.6","216.07","884","60.0","23"
"02/15/12 10:04:42","19.8988","195.3","216.41","890","60.07","23"
"02/15/12 10:09:41","19.914","195.6","217.12","883","60.0","24"
"02/15/12 10:14:43","19.9293","194.8","217.05","886","60.0","24"
"02/15/12 10:19:42","19.9441","197.4","216.82","897","60.03","24"
"02/15/12 10:24:43","19.9592","193.0","217.02","873","60.03","24"
"02/15/12 10:29:42","19.9727","193.4","217.54","878","60.03","23"
"02/15/12 10:34:42","19.9875","191.7","216.81","886","60.03","24"
"02/15/12 10:39:41","20.0024","193.3","216.89","868","60.03","24"
"02/15/12 10:44:42","20.0164","191.3","216.85","824","60.03","24"
"02/15/12 10:49:42","20.0303","196.4","216.02","891","60.03","25"
"02/15/12 10:54:42","20.0441","191.0","216.29","846","60.03","25"
"02/15/12 10:59:43","20.0575","164.3","215.58","756","60.03","25"
"02/15/12 11:04:41","20.072","194.9","217.24","883","60.0","25"
"02/15/12 11:09:42","20.0864","190.6","216.46","872","60.03","25"
"02/15/12 11:14:42","20.1006","196.4","217.25","893","60.03","25"
"02/15/12 11:19:43","20.1153","189.1","216.86","832","60.03","25"
"02/15/12 11:24:42","20.1302","190.6","216.76","855","60.03","25"
"02/15/12 11:29:41","20.1439","196.4","215.6","893","60.0","25"
"02/15/12 11:34:43","20.1584","196.3","215.87","902","60.03","25"
"02/15/12 11:39:41","20.1733","190.0","216.99","826","60.0","26"
"02/15/12 11:44:41","20.1876","192.4","217.14","859","60.03","26"
"02/15/12 11:49:42","20.2019","193.5","217.1","862","60.03","27"
"02/15/12 11:54:41","20.2168","191.4","216.77","836","60.03","27"
"02/15/12 11:59:42","20.2317","190.1","216.83","875","60.0","27"
"02/15/12 12:04:42","20.2468","191.2","216.49","885","60.0","27"
"02/15/12 12:09:43","20.2618","193.0","216.07","878","60.0","27"
"02/15/12 12:14:41","20.2767","193.4","216.39","873","60.0","27"
"02/15/12 12:19:41","20.2918","194.3","216.68","880","60.0","27"
"02/15/12 12:24:43","20.307","194.0","216.03","892","60.0","27"
"02/15/12 12:29:42","20.3221","193.2","216.24","895","60.03","27"
"02/15/12 12:34:43","20.3373","195.2","216.05","866","60.0","27"
"02/15/12 12:39:42","20.3523","192.0","215.88","892","60.0","27"
"02/15/12 12:44:42","20.3675","193.3","216.72","893","60.0","27"
"02/15/12 12:49:41","20.3826","193.7","216.92","887","60.03","26"
"02/15/12 12:54:42","20.3979","194.5","217.11","884","60.03","26"
"02/15/12 12:59:41","20.4131","195.1","217.27","866","60.0","26"
"02/15/12 13:04:43","20.4284","196.7","216.82","870","60.03","26"
"02/15/12 13:09:43","20.4436","196.7","217.14","888","60.0","26"
"02/15/12 13:14:42","20.4589","197.2","217.09","885","60.0","26"
"02/15/12 13:19:43","20.4742","196.7","216.85","885","60.03","26"
"02/15/12 13:24:43","20.4895","196.6","217.31","884","60.03","26"
"02/15/12 13:29:43","20.5048","195.5","216.28","891","60.03","26"
"02/15/12 13:34:42","20.5201","197.8","216.92","892","59.96","26"
"02/15/12 13:39:43","20.5354","197.3","217.02","892","60.0","26"
"02/15/12 13:44:42","20.5507","196.0","217.11","888","60.0","26"
"02/15/12 13:49:43","20.566","197.1","216.27","891","59.96","26"
"02/15/12 13:54:41","20.5811","194.1","216.25","883","60.0","26"
"02/15/12 13:59:42","20.5961","190.8","216.78","865","60.0","26"
"02/15/12 14:04:43","20.6109","186.8","216.32","855","60.03","26"
"02/15/12 14:09:42","20.6253","182.8","216.38","839","60.0","25"
"02/15/12 14:14:43","20.6396","181.2","216.41","823","60.03","24"
"02/15/12 14:19:42","20.6534","177.2","216.28","810","60.0","24"
"02/15/12 14:24:41","20.667","171.8","216.64","783","60.03","23"
"02/15/12 14:29:42","20.6802","167.2","216.76","764","60.0","23"
"02/15/12 14:34:41","20.693","162.3","216.68","740","60.03","23"
"02/15/12 14:39:42","20.7054","158.5","215.96","729","59.96","22"
"02/15/12 14:44:42","20.7176","153.0","216.46","698","60.0","22"
"02/15/12 14:49:42","20.7292","146.5","216.07","682","59.96","22"
"02/15/12 14:54:41","20.7405","141.7","216.01","659","60.03","22"
"02/15/12 14:59:41","20.7513","135.9","215.82","634","60.0","21"
"02/15/12 15:04:43","20.7617","129.1","216.32","604","60.03","21"
"02/15/12 15:09:42","20.7716","124.9","215.44","588","60.0","21"
"02/15/12 15:14:41","20.7811","119.4","215.9","562","60.0","21"
"02/15/12 15:19:42","20.7902","112.8","215.59","536","60.0","20"
"02/15/12 15:24:42","20.7988","106.8","215.57","511","60.0","20"
"02/15/12 15:29:42","20.8068","101.2","215.96","478","60.03","20"
"02/15/12 15:34:43","20.8146","96.0","215.78","461","60.0","19"
"02/15/12 15:39:42","20.8217","89.6","215.9","433","60.0","19"
"02/15/12 15:44:43","20.8284","82.7","215.66","405","60.0","18"
"02/15/12 15:49:43","20.8346","77.2","215.61","379","59.96","18"
"02/15/12 15:54:42","20.8404","70.3","214.4","358","60.03","17"
"02/15/12 15:59:42","20.8456","63.6","214.98","326","60.0","17"
"02/15/12 16:04:41","20.8501","55.2","215.14","334","60.03","16"
"02/15/12 16:09:43","20.8539","53.6","214.65","389","60.0","15"
"02/15/12 16:14:42","20.8572","35.7","214.97","245","60.0","15"
"02/15/12 16:19:42","20.8601","28.8","213.77","287","60.0","14"
"02/15/12 16:24:42","20.8623","16.2","213.53","23","60.0","13"
"02/15/12 16:29:42","20.8639","13.0","213.95","21","60.0","12"
"02/15/12 16:39:42","20.8655","2.5","213.19","0","60.0","11"
"02/15/12 16:44:42","20.866","11.4","213.26","135","60.0","10"
"02/15/12 16:49:43","20.8663","11.3","213.36","2","60.0","9"
"02/17/12 08:38:25","21.0191","0.0","212.44","0","60.03","3"
"02/17/12 08:43:25","21.0194","0.0","212.38","0","60.03","4"
"02/17/12 08:48:25","21.0198","0.0","212.57","0","60.07","4"
"02/17/12 08:53:25","21.0201","12.6","212.72","4","60.03","4"
"02/17/12 08:58:26","21.0205","0.0","211.59","7","60.07","4"
"02/17/12 09:03:24","21.0208","11.7","211.53","1","60.03","4"
"02/17/12 09:08:24","21.0212","8.0","212.17","0","60.03","4"
"02/17/12 09:13:25","21.0215","2.4","211.97","249","60.03","5"
"02/17/12 09:18:24","21.0219","14.0","211.56","9","60.07","5"
"02/17/12 09:23:24","21.0223","11.5","211.6","12","60.03","5"
"02/17/12 09:28:24","21.0227","0.0","212.16","0","60.0","5"
"02/17/12 09:33:25","21.0232","14.9","212.05","102","60.0","5"
"02/17/12 09:38:25","21.0236","0.1","213.2","58","60.03","5"
"02/17/12 09:43:24","21.0241","11.2","211.84","10","60.03","5"
"02/17/12 09:48:25","21.0246","10.7","211.67","14","60.0","5"
"02/17/12 09:53:24","21.0253","15.2","211.87","0","60.03","5"
"02/17/12 09:58:25","21.026","14.2","212.42","106","60.03","6"
"02/17/12 10:03:24","21.0267","13.6","212.45","21","60.03","6"
"02/17/12 10:08:25","21.0275","11.4","214.3","55","60.03","6"
"02/17/12 10:13:25","21.0281","0.0","213.01","231","60.03","6"
"02/17/12 10:18:24","21.0288","10.4","213.74","1","60.0","6"
"02/17/12 10:23:24","21.0296","14.0","212.9","67","60.03","6"
"02/17/12 10:28:24","21.0307","15.1","214.12","113","60.03","6"
"02/17/12 10:33:25","21.0317","13.9","212.46","7","60.03","6"
"02/17/12 10:38:25","21.0328","10.5","212.68","239","60.03","6"
"02/17/12 10:43:26","21.0339","10.2","212.54","3","60.03","6"
"02/17/12 10:48:25","21.0352","27.8","213.48","87","60.0","6"
"02/17/12 10:53:25","21.0366","10.1","212.25","15","60.03","6"
"02/17/12 10:58:24","21.0379","9.3","212.0","161","60.07","6"
"02/17/12 11:03:26","21.0393","22.5","212.64","69","59.96","6"
"02/17/12 11:08:25","21.0416","24.1","212.98","118","60.07","7"
"02/17/12 11:13:24","21.0442","47.6","213.29","332","60.0","7"
"02/17/12 11:18:24","21.0482","69.3","213.89","345","60.03","7"
"02/17/12 11:23:25","21.0558","81.6","214.58","400","60.0","8"
"02/17/12 11:28:25","21.065","139.2","215.05","654","60.03","9"
"02/17/12 11:33:26","21.0754","104.4","214.4","496","60.03","9"
"02/17/12 11:38:25","21.0847","69.0","213.89","350","60.03","9"
"02/17/12 11:43:25","21.0909","92.5","214.06","450","60.03","9"
"02/17/12 11:48:24","21.097","77.7","214.38","387","60.07","9"
"02/17/12 11:53:25","21.1038","90.2","214.19","438","60.03","9"
"02/17/12 11:58:24","21.1102","77.4","212.8","387","60.0","9"
"02/17/12 12:03:24","21.1167","93.6","213.03","459","60.0","9"
"02/17/12 12:08:25","21.1242","103.6","213.79","501","60.0","9"
"02/17/12 12:13:24","21.1338","151.0","215.34","703","60.03","10"
"02/17/12 12:18:25","21.1437","116.3","214.38","555","60.03","11"
"02/17/12 12:23:25","21.1539","146.2","214.48","685","60.03","11"
"02/17/12 12:28:26","21.165","173.1","215.23","797","60.03","11"
"02/17/12 12:33:25","21.1763","138.2","214.36","650","60.0","12"
"02/17/12 12:38:24","21.1873","132.1","213.78","622","60.03","12"
"02/17/12 12:43:25","21.1974","119.5","214.84","568","60.03","13"
"02/17/12 12:48:26","21.2069","116.3","215.11","547","60.03","13"
"02/17/12 12:53:24","21.2155","114.6","214.56","547","60.03","12"
"02/17/12 12:58:25","21.2244","98.7","214.62","475","60.0","12"
"02/17/12 13:03:26","21.2313","85.1","214.18","417","60.0","11"
"02/17/12 13:08:25","21.238","88.7","214.16","436","60.03","11"
"02/17/12 13:13:24","21.2452","92.0","214.44","446","60.0","11"
"02/17/12 13:18:24","21.2525","83.5","213.83","416","60.03","11"
"02/17/12 13:23:25","21.2593","83.7","214.72","410","60.03","11"
"02/17/12 13:28:25","21.2661","79.1","215.03","387","60.03","11"
"02/17/12 13:33:26","21.2716","69.6","214.75","353","60.03","11"
"02/17/12 13:38:24","21.2772","71.6","214.32","362","60.03","11"
"02/17/12 13:43:25","21.2829","75.5","214.37","378","60.03","10"
"02/17/12 13:48:24","21.2884","68.4","215.09","347","60.03","10"
"02/17/12 13:53:24","21.2935","55.7","214.52","129","60.03","9"
"02/17/12 13:58:25","21.2975","53.7","213.16","298","60.03","9"
"02/17/12 14:03:26","21.3013","55.0","213.55","212","60.0","9"
"02/17/12 14:08:25","21.3051","49.8","214.13","364","60.03","9"
"02/17/12 14:13:25","21.309","54.6","213.67","340","60.0","8"
"02/17/12 14:18:25","21.3129","40.0","213.82","323","60.0","7"
"02/17/12 14:23:24","21.3165","40.4","213.25","162","60.0","7"
"02/17/12 14:28:25","21.3197","42.8","213.61","266","60.0","7"
"02/17/12 14:33:26","21.3224","37.5","213.98","95","60.0","6"
"02/17/12 14:38:25","21.3249","26.4","213.88","96","60.0","6"
"02/17/12 14:43:25","21.3273","36.2","213.27","279","60.03","6"
"02/17/12 14:48:24","21.3296","30.2","213.27","31","60.03","6"
"02/17/12 14:53:24","21.3317","15.9","212.61","315","60.0","6"
"02/17/12 14:58:25","21.3336","15.1","213.16","25","60.0","6"
"02/17/12 15:03:26","21.3354","21.9","212.72","14","60.0","6"
"02/17/12 15:08:24","21.3371","21.1","213.53","35","60.0","5"
"02/17/12 15:13:26","21.3387","17.0","212.79","45","60.0","5"
"02/17/12 15:18:25","21.3402","24.7","212.95","24","60.03","5"
"02/17/12 15:23:25","21.3417","11.6","213.48","18","60.03","5"
"02/17/12 15:28:24","21.3431","14.3","213.13","5","60.03","4"
"02/17/12 15:33:25","21.3443","23.2","213.27","68","60.03","4"
"02/17/12 15:38:24","21.3455","11.5","213.19","209","60.0","4"
"02/17/12 15:43:25","21.3465","14.4","212.85","278","60.0","4"
"02/17/12 15:48:24","21.3474","3.5","212.76","139","59.96","4"
"02/17/12 15:53:25","21.3482","15.0","212.04","1","60.0","4"
"02/17/12 15:58:25","21.3489","0.0","212.45","0","60.0","4"
"02/17/12 16:03:25","21.3495","11.7","212.37","83","60.0","3"
"02/17/12 16:08:24","21.3502","0.0","212.02","178","60.03","3"
"02/17/12 16:13:25","21.3509","0.0","211.76","0","60.0","3"
"02/17/12 16:18:25","21.3515","14.9","212.15","79","60.0","3"
"02/17/12 16:23:24","21.3519","7.6","212.82","0","60.0","3"
"02/17/12 16:28:24","21.3523","13.0","212.55","60","60.0","3"
"02/17/12 16:33:26","21.3526","14.5","212.44","1","60.0","3"
"02/18/12 08:03:25","21.3536","0.0","211.46","0","60.03","-1"
"02/18/12 08:08:26","21.3541","15.3","211.69","41","60.0","-1"
"02/18/12 08:13:26","21.3548","11.4","212.2","135","60.03","0"
"02/18/12 08:18:26","21.3556","11.4","211.75","0","60.0","0"
"02/18/12 08:23:26","21.3565","16.2","211.09","131","60.03","0"
"02/18/12 08:28:26","21.3575","16.4","211.52","5","60.03","0"
"02/18/12 08:33:25","21.3586","11.1","211.96","9","60.03","1"
"02/18/12 08:38:25","21.3598","11.2","211.74","220","60.0","1"
"02/18/12 08:43:26","21.3613","10.8","212.93","12","60.03","1"
"02/18/12 08:48:25","21.3628","12.8","211.66","30","60.03","1"
"02/18/12 08:53:25","21.3642","16.3","212.13","30","60.07","1"
"02/18/12 08:58:26","21.3654","20.0","212.21","118","60.03","2"
"02/18/12 09:03:25","21.3667","13.8","211.96","17","60.0","2"
"02/18/12 09:08:26","21.3679","14.9","211.92","36","60.03","2"
"02/18/12 09:13:24","21.3692","15.3","211.98","23","60.03","2"
"02/18/12 09:18:25","21.3704","15.2","212.06","32","60.03","2"
"02/18/12 09:23:26","21.3716","12.3","213.49","10","60.0","2"
"02/18/12 09:28:25","21.373","11.2","214.33","172","60.03","2"
"02/18/12 09:33:26","21.3745","12.4","213.29","165","60.03","2"
"02/18/12 09:38:25","21.3761","23.4","214.27","102","60.03","2"
"02/18/12 09:43:25","21.3778","22.5","214.36","202","60.03","2"
"02/18/12 09:48:25","21.3797","23.4","213.34","32","60.03","2"
"02/18/12 09:53:25","21.3815","15.7","212.89","18","60.03","2"
"02/18/12 09:58:25","21.3833","29.0","213.43","218","60.03","2"
"02/18/12 10:03:25","21.3855","24.6","213.7","145","60.03","2"
"02/18/12 10:08:26","21.3877","26.0","212.94","71","60.0","3"
"02/18/12 10:13:26","21.39","26.0","213.61","85","60.03","3"
"02/18/12 10:18:25","21.3923","25.1","213.84","259","60.03","3"
"02/18/12 10:23:25","21.3946","33.8","213.77","113","60.0","3"
"02/18/12 10:28:26","21.3968","25.8","213.24","240","60.07","3"
"02/18/12 10:33:25","21.399","25.4","213.94","71","60.03","3"
"02/18/12 10:38:25","21.4014","34.5","212.71","255","60.0","3"
"02/18/12 10:43:26","21.4038","32.0","213.32","268","60.03","3"
"02/18/12 10:48:26","21.4063","38.9","214.17","216","60.0","3"
"02/18/12 10:53:25","21.4092","34.1","214.17","114","60.03","3"
"02/18/12 10:58:26","21.4124","51.3","212.62","328","60.03","4"
"02/18/12 11:03:25","21.4159","40.1","214.15","332","60.0","4"
"02/18/12 11:08:25","21.4197","48.5","214.34","353","60.07","4"
"02/18/12 11:13:24","21.4236","57.0","214.47","380","60.03","4"
"02/18/12 11:18:25","21.4275","48.3","215.45","188","60.03","5"
"02/18/12 11:23:26","21.4313","43.4","215.12","361","60.0","5"
"02/18/12 11:28:25","21.4351","56.7","214.69","255","60.0","5"
"02/18/12 11:33:26","21.439","62.3","214.06","76","60.03","6"
"02/18/12 11:38:24","21.4429","55.4","213.3","139","60.0","6"
"02/18/12 11:43:25","21.4468","49.8","213.44","319","60.03","6"
"02/18/12 11:48:26","21.4506","46.1","213.75","110","60.03","6"
"02/18/12 11:53:26","21.4545","46.9","213.57","413","60.03","6"
"02/18/12 11:58:26","21.4583","62.4","213.5","312","60.03","6"
"02/18/12 12:03:25","21.4621","44.0","213.22","230","60.03","6"
"02/18/12 12:08:26","21.466","57.5","212.95","80","60.03","6"
"02/18/12 12:13:25","21.4699","48.0","213.99","299","60.03","6"
"02/18/12 12:18:26","21.4736","43.5","213.63","202","60.0","6"
"02/18/12 12:23:25","21.4773","41.6","213.56","324","60.03","6"
"02/18/12 12:28:25","21.4807","46.4","213.72","298","60.03","6"
"02/18/12 12:33:26","21.4841","52.1","214.09","310","60.03","6"
"02/18/12 12:38:25","21.4878","48.4","214.16","342","60.07","6"
"02/18/12 12:48:26","21.4951","50.1","214.19","361","60.03","6"
"02/18/12 12:53:25","21.4988","51.8","213.63","176","60.03","5"
"02/18/12 12:58:24","21.5026","40.4","214.49","362","60.0","5"
"02/18/12 13:03:25","21.5065","46.9","214.52","77","60.03","6"
"02/18/12 13:08:26","21.5144","95.3","214.62","462","60.03","6"
"02/18/12 13:13:25","21.5207","71.1","213.67","360","60.0","6"
"02/18/12 13:18:26","21.5267","68.5","214.36","345","60.03","6"
"02/18/12 13:23:25","21.5318","73.7","214.53","368","60.03","6"
"02/18/12 13:28:26","21.5371","44.1","214.06","367","60.03","6"
"02/18/12 13:33:25","21.541","44.0","214.05","89","60.03","6"
"02/18/12 13:38:26","21.5448","42.3","213.54","351","60.03","6"
"02/18/12 13:43:25","21.5486","44.4","213.07","298","60.0","6"
"02/18/12 13:48:26","21.5525","54.8","213.7","107","60.03","6"
"02/18/12 13:53:26","21.5564","47.8","213.14","375","60.0","6"
"02/18/12 13:58:25","21.5603","56.3","213.86","368","60.03","5"
"02/18/12 14:03:26","21.5642","61.8","213.17","346","60.0","5"
"02/18/12 14:08:25","21.568","50.8","212.27","255","60.0","5"
"02/18/12 14:13:25","21.5719","60.3","212.49","270","60.03","5"
"02/18/12 14:18:26","21.5756","39.5","212.45","161","60.0","5"
"02/18/12 14:23:26","21.578","0.0","211.9","0","60.0","5"
"02/18/12 14:28:26","21.579","44.1","213.49","339","60.0","5"
"02/18/12 14:33:26","21.5822","42.6","214.51","329","60.0","5"
"02/18/12 14:38:25","21.5855","51.9","213.78","347","60.03","5"
"02/18/12 14:43:25","21.5894","51.0","214.06","375","60.03","5"
"02/18/12 14:48:26","21.5932","44.4","214.27","332","60.03","5"
"02/18/12 14:53:25","21.5971","54.9","214.23","334","60.03","5"
"02/18/12 14:58:25","21.6021","57.3","213.38","382","60.03","6"
"02/18/12 15:03:26","21.6058","36.5","213.42","311","60.03","6"
"02/18/12 15:08:26","21.6089","36.5","212.19","197","60.03","5"
"02/18/12 15:13:24","21.6122","29.8","211.89","93","60.0","5"
"02/18/12 15:18:25","21.6147","37.5","212.93","265","60.0","4"
"02/18/12 15:23:25","21.6169","22.9","212.96","227","60.03","4"
"02/18/12 15:28:25","21.619","18.8","212.22","145","60.03","4"
"02/18/12 15:33:26","21.6211","26.2","212.76","250","60.0","4"
"02/18/12 15:38:25","21.6233","30.5","211.94","74","60.03","3"
"02/18/12 15:43:26","21.6253","33.6","213.08","259","60.03","3"
"02/18/12 15:48:25","21.6272","23.4","212.6","255","60.03","3"
"02/18/12 15:53:26","21.629","29.0","213.35","269","60.03","3"
"02/18/12 15:58:26","21.6306","17.5","212.44","28","60.07","3"
"02/18/12 16:08:26","21.6332","14.4","212.94","36","60.03","3"
"02/18/12 16:13:26","21.6342","6.6","212.03","0","60.03","2"
"02/18/12 16:18:26","21.6349","12.0","211.95","86","60.03","2"
"02/18/12 16:23:25","21.6355","0.0","212.66","0","60.03","2"
"02/18/12 16:28:25","21.636","11.8","212.23","52","60.03","2"
"02/18/12 16:33:26","21.6364","13.2","212.6","58","60.03","2"
"02/18/12 16:38:26","21.6367","0.0","211.02","0","60.0","2"
"02/19/12 07:03:25","21.6373","4.6","212.73","173","60.03","-5"
"02/19/12 07:08:26","21.6383","13.4","211.49","210","60.0","-5"
"02/19/12 07:13:25","21.6402","35.1","212.8","242","60.0","-4"
"02/19/12 07:18:26","21.6425","23.3","213.68","43","60.03","-4"
"02/19/12 07:23:25","21.6449","34.4","212.83","160","60.03","-3"
"02/19/12 07:28:26","21.6475","61.6","212.46","324","60.0","-3"
"02/19/12 07:33:26","21.6515","51.3","214.24","351","60.03","-2"
"02/19/12 07:38:27","21.6549","35.1","213.46","160","60.0","-2"
"02/19/12 07:43:26","21.6583","56.4","213.28","85","60.0","-1"
"02/19/12 07:48:26","21.6622","41.0","213.45","321","60.03","-1"
"02/19/12 07:53:25","21.6662","57.8","213.87","129","60.0","0"
"02/19/12 07:58:27","21.6735","107.3","213.42","515","60.03","1"
"02/19/12 08:03:26","21.6823","117.1","213.91","553","60.0","2"
"02/19/12 08:08:27","21.6918","127.5","214.87","603","60.0","3"
"02/19/12 08:13:25","21.702","134.2","215.42","630","60.03","4"
"02/19/12 08:18:26","21.7126","139.1","215.08","652","60.0","6"
"02/19/12 08:23:26","21.7237","144.3","214.97","672","60.0","6"
"02/19/12 08:28:27","21.7351","149.3","214.86","694","60.03","8"
"02/19/12 08:33:26","21.747","155.2","215.06","720","60.03","9"
"02/19/12 08:38:26","21.7593","160.9","214.96","747","60.03","11"
"02/19/12 08:43:26","21.772","166.8","215.04","767","60.07","12"
"02/19/12 08:48:26","21.7852","170.5","215.57","786","60.0","13"
"02/19/12 08:53:25","21.7986","175.2","215.98","802","60.0","15"
"02/19/12 08:58:25","21.8124","178.6","215.31","822","60.03","16"
"02/19/12 09:03:26","21.8266","184.0","215.1","841","60.0","17"
"02/19/12 09:08:25","21.841","187.4","215.75","857","60.03","18"
"02/19/12 09:13:26","21.8559","192.1","215.1","877","60.0","19"
"02/19/12 09:18:26","21.8709","195.0","215.2","890","60.03","20"
"02/19/12 09:23:26","21.8863","197.2","217.2","892","60.0","21"
"02/19/12 09:28:27","21.9016","196.3","216.76","895","60.03","22"
"02/19/12 09:33:26","21.9169","196.9","217.07","883","60.0","22"
"02/19/12 09:38:26","21.9322","195.7","216.77","882","60.03","22"
"02/19/12 09:43:25","21.9475","196.9","217.19","890","60.03","23"
"02/19/12 09:48:26","21.9628","196.8","216.89","893","60.03","23"
"02/19/12 09:53:27","21.9782","195.8","216.58","894","60.0","24"
"02/19/12 09:58:27","21.9934","196.8","216.79","892","60.07","24"
"02/19/12 10:03:26","22.0086","196.9","217.15","888","60.03","25"
"02/19/12 10:08:25","22.0239","196.1","217.18","879","60.0","25"
"02/19/12 10:13:26","22.0392","194.6","217.0","880","60.03","25"
"02/19/12 10:18:26","22.0544","195.6","216.73","886","60.03","26"
"02/19/12 10:23:25","22.0696","195.1","217.29","866","60.0","26"
"02/19/12 10:28:25","22.0846","193.1","217.36","891","60.07","27"
"02/19/12 10:33:25","22.0998","195.9","217.96","885","60.0","27"
"02/19/12 10:38:26","22.115","192.4","216.75","890","60.07","27"
"02/19/12 10:43:25","22.13","193.9","216.64","871","60.03","27"
"02/19/12 10:48:26","22.1451","192.6","216.67","873","60.07","27"
"02/19/12 10:53:25","22.1602","194.8","216.76","887","60.0","27"
"02/19/12 10:58:26","22.1753","192.6","217.43","878","60.03","26"
"02/19/12 11:03:27","22.1904","195.2","217.01","881","60.03","27"
"02/19/12 11:08:26","22.2055","195.9","217.19","867","60.03","27"
"02/19/12 11:13:27","22.2207","195.0","216.99","882","60.0","28"
"02/19/12 11:18:26","22.2357","193.0","217.19","888","60.03","28"
"02/19/12 11:23:26","22.2507","193.3","217.53","869","60.0","28"
"02/19/12 11:28:26","22.2657","194.4","217.28","848","60.07","29"
"02/19/12 11:33:26","22.2809","193.6","218.1","882","60.0","29"
"02/19/12 11:38:26","22.2958","193.6","217.06","863","60.03","29"
"02/19/12 11:43:26","22.3109","192.8","217.76","873","60.03","29"
"02/19/12 11:48:25","22.3259","194.5","217.82","862","60.03","30"
"02/19/12 11:53:25","22.3411","193.8","217.28","886","60.03","30"
"02/19/12 11:58:27","22.3562","193.8","217.67","855","60.03","30"
"02/19/12 12:03:26","22.3712","194.2","217.93","862","60.03","30"
"02/19/12 12:08:26","22.3862","191.8","216.4","874","60.03","30"
"02/19/12 12:13:25","22.4012","192.4","217.63","886","60.07","30"
"02/19/12 12:18:26","22.4164","196.0","217.15","847","60.0","30"
"02/19/12 12:23:25","22.4314","193.2","216.48","854","60.07","30"
"02/19/12 12:28:26","22.4464","192.8","216.78","868","60.0","29"
"02/19/12 12:33:26","22.4615","194.3","217.53","886","60.03","29"
"02/19/12 12:38:26","22.4766","195.6","217.8","886","60.03","28"
"02/19/12 12:43:27","22.4917","194.9","217.66","863","60.03","27"
"02/19/12 12:48:25","22.5067","194.0","218.27","881","60.03","26"
"02/19/12 12:53:26","22.522","194.0","217.21","873","60.03","25"
"02/19/12 12:58:26","22.5371","195.2","217.03","883","60.03","25"
"02/19/12 13:03:27","22.5524","192.8","216.29","888","60.03","24"
"02/19/12 13:08:25","22.5676","196.3","217.16","899","60.03","24"
"02/19/12 13:13:26","22.5829","195.4","217.42","894","60.03","24"
"02/19/12 13:18:25","22.5981","196.6","217.53","886","60.07","24"
"02/19/12 13:23:27","22.6134","195.8","217.0","891","60.07","24"
"02/19/12 13:28:26","22.6287","195.9","216.44","892","60.0","24"
"02/19/12 13:33:26","22.6441","195.8","217.78","883","60.03","23"
"02/19/12 13:38:25","22.6593","197.5","216.93","903","60.07","23"
"02/19/12 13:43:27","22.6747","195.8","217.63","889","60.03","23"
"02/19/12 13:48:25","22.6899","196.1","217.32","889","60.03","22"
"02/19/12 13:53:26","22.7053","195.8","216.72","891","60.0","22"
"02/19/12 13:58:26","22.7205","196.3","217.31","890","60.03","22"
"02/19/12 14:03:26","22.7359","197.3","217.73","892","60.03","22"
"02/19/12 14:08:26","22.751","193.0","216.68","881","60.03","22"
"02/19/12 14:13:25","22.766","190.5","217.68","860","60.0","21"
"02/19/12 14:18:26","22.7807","185.2","216.71","845","60.03","21"
"02/19/12 14:23:26","22.795","180.4","216.51","827","60.03","21"
"02/19/12 14:28:26","22.8089","177.9","217.35","812","60.03","20"
"02/19/12 14:33:25","22.8226","173.0","215.96","796","60.03","20"
"02/19/12 14:38:27","22.836","168.1","216.17","776","60.03","20"
"02/19/12 14:43:26","22.8489","164.1","216.24","756","60.0","19"
"02/19/12 14:48:26","22.8615","159.1","216.61","734","60.07","19"
"02/19/12 14:53:26","22.8736","153.1","216.6","706","60.03","19"
"02/19/12 14:58:27","22.8853","147.4","215.25","684","60.07","19"
"02/19/12 15:03:25","22.8966","142.8","216.17","663","60.0","18"
"02/19/12 15:08:25","22.9074","137.2","216.04","642","60.03","18"
"02/19/12 15:13:27","22.918","131.7","215.35","617","60.03","17"
"02/19/12 15:18:27","22.918","125.8","215.83","588","60.0","17"
"02/19/12 15:23:26","22.9275","120.2","216.09","567","60.0","17"
"02/19/12 15:28:27","22.9367","114.3","216.12","540","60.03","16"
"02/19/12 15:33:25","22.9453","108.7","214.71","519","60.0","16"
"02/19/12 15:38:26","22.9536","102.9","214.34","495","60.03","15"
"02/19/12 15:43:25","22.9614","97.4","215.74","467","60.03","15"
"02/19/12 15:48:26","22.9687","91.0","215.32","438","60.03","15"
"02/19/12 15:53:27","22.9756","85.0","215.03","418","60.03","14"
"02/19/12 15:58:27","22.982","78.9","214.92","388","60.03","14"
"02/19/12 16:03:25","22.9878","71.5","214.08","360","60.0","13"
"02/19/12 16:08:26","22.9929","61.2","214.59","312","60.07","13"
"02/19/12 16:13:25","22.9971","42.9","214.1","250","60.0","13"
"02/19/12 16:18:26","23.001","60.3","213.24","344","60.0","12"
"02/19/12 16:23:27","23.0044","32.9","213.21","163","60.03","12"
"02/19/12 16:28:27","23.0067","27.2","213.75","64","60.03","11"
"02/19/12 16:33:26","23.0081","26.0","212.55","67","60.03","11"
"02/19/12 16:38:27","23.0092","8.1","213.53","99","60.03","10"
"02/19/12 16:43:26","23.0101","14.5","212.13","97","60.0","10"
"02/19/12 16:48:26","23.0111","12.6","212.5","1","60.0","9"
"02/19/12 16:53:25","23.0121","12.1","212.33","21","60.03","9"
"02/19/12 16:58:26","23.0126","0.0","211.91","0","60.03","9"
"02/20/12 07:08:27","23.0141","21.9","213.08","22","60.07","-4"
"02/20/12 07:13:26","23.0161","36.4","213.61","98","60.0","-3"
"02/20/12 07:18:27","23.0189","42.4","212.84","212","60.03","-3"
"02/20/12 07:23:26","23.0223","46.7","214.25","314","60.0","-2"
"02/20/12 07:28:26","23.0264","50.2","213.76","85","60.03","-1"
"02/20/12 07:33:26","23.0303","49.1","214.05","349","60.03","-1"
"02/20/12 07:38:27","23.0341","46.0","214.71","82","60.03","0"
"02/20/12 07:43:26","23.038","40.6","214.9","209","60.03","1"
"02/20/12 07:48:25","23.0421","45.6","214.37","423","60.0","2"
"02/20/12 07:53:27","23.0467","43.6","215.96","112","60.0","2"
"02/20/12 07:58:26","23.0537","97.0","215.63","470","60.0","3"
"02/20/12 08:03:27","23.0614","103.4","215.09","493","60.03","4"
"02/20/12 08:08:26","23.0697","109.6","215.29","523","60.03","5"
"02/20/12 08:13:26","23.0784","110.9","216.01","520","60.03","6"
"02/20/12 08:18:27","23.0871","113.6","215.46","539","60.03","6"
"02/20/12 08:23:26","23.0962","118.9","215.66","560","60.0","6"
"02/20/12 08:28:25","23.1058","127.6","214.88","599","60.03","7"
"02/20/12 08:33:27","23.1159","129.8","215.43","610","60.03","8"
"02/20/12 08:38:26","23.126","132.3","214.26","621","60.03","9"
"02/20/12 08:43:27","23.1365","138.0","214.86","645","60.03","9"
"02/20/12 08:48:26","23.1474","144.9","214.76","669","60.03","9"
"02/20/12 08:53:27","23.1591","155.0","216.14","716","60.0","11"
"02/20/12 08:58:26","23.1712","157.7","217.17","727","60.0","11"
"02/20/12 09:03:26","23.1837","165.5","216.69","756","60.0","12"
"02/20/12 09:08:27","23.1968","172.5","217.06","790","60.03","13"
"02/20/12 09:13:26","23.2102","170.5","217.0","785","60.07","14"
"02/20/12 09:18:26","23.2239","178.9","216.26","819","60.03","15"
"02/20/12 09:23:27","23.2381","183.6","217.19","830","60.03","15"
"02/20/12 09:28:27","23.2526","187.5","216.86","849","60.03","17"
"02/20/12 09:33:26","23.2677","196.6","216.72","895","60.03","17"
"02/20/12 09:38:27","23.2831","196.9","216.56","896","60.03","18"
"02/20/12 09:43:27","23.2984","196.3","216.96","890","60.03","19"
"02/20/12 09:48:26","23.3137","191.2","216.34","869","60.03","19"
"02/20/12 09:53:27","23.3267","197.1","216.75","894","60.03","19"
"02/20/12 09:58:26","23.342","196.2","217.34","888","60.03","20"
"02/20/12 10:03:27","23.3574","197.5","217.14","895","60.0","20"
"02/20/12 10:08:26","23.3727","195.5","215.88","898","60.0","20"
"02/20/12 10:13:25","23.388","195.7","217.26","894","60.03","20"
"02/20/12 10:18:26","23.4033","196.6","217.11","893","60.0","21"
"02/20/12 10:23:27","23.4186","195.2","217.84","885","60.03","21"
"02/20/12 10:28:27","23.4338","194.8","217.34","883","60.0","22"
"02/20/12 10:33:26","23.449","196.9","216.61","880","60.03","22"
"02/20/12 10:38:27","23.4642","195.4","217.37","894","60.0","22"
"02/20/12 10:43:26","23.4793","194.6","216.94","893","60.03","22"
"02/20/12 10:48:26","23.4946","195.2","217.57","887","60.03","22"
"02/20/12 10:53:27","23.5099","194.2","217.34","880","60.07","22"
"02/20/12 10:58:26","23.525","195.8","217.68","882","60.0","23"
"02/20/12 11:03:26","23.5404","195.7","216.47","888","60.03","23"
"02/20/12 11:08:27","23.5556","195.7","218.03","860","60.03","23"
"02/20/12 11:13:26","23.5707","192.3","217.47","878","60.03","23"
"02/20/12 11:18:27","23.5858","193.5","218.25","889","60.03","23"
"02/20/12 11:23:26","23.6009","193.8","217.92","879","60.03","23"
"02/20/12 11:28:27","23.616","195.0","218.26","881","60.03","24"
"02/20/12 11:33:26","23.6311","195.7","218.16","898","60.0","24"
"02/20/12 11:38:27","23.6464","195.4","217.41","876","60.0","24"
"02/20/12 11:43:26","23.6616","193.2","217.86","882","60.03","24"
"02/20/12 11:48:27","23.6766","194.3","217.71","889","60.07","24"
"02/20/12 11:53:27","23.6919","196.3","217.34","895","60.03","24"
"02/20/12 11:58:27","23.7072","196.1","216.98","895","60.07","24"
"02/20/12 12:03:26","23.722","166.0","216.77","764","60.0","24"
"02/20/12 12:08:26","23.7344","166.6","217.51","766","60.03","22"
"02/20/12 12:13:26","23.7471","160.4","217.82","728","60.03","22"
"02/20/12 12:18:27","23.7593","150.9","216.18","692","60.03","20"
"02/20/12 12:23:27","23.7713","155.5","216.59","711","60.0","20"
"02/20/12 12:28:26","23.783","136.3","216.48","629","60.03","20"
"02/20/12 12:33:27","23.7928","119.2","215.1","556","60.03","19"
"02/20/12 12:38:26","23.8011","96.2","214.56","466","60.03","19"
"02/20/12 12:43:26","23.8076","81.8","213.97","406","60.0","19"
"02/20/12 12:48:26","23.814","85.8","214.36","423","60.03","18"
"02/20/12 12:53:27","23.8207","84.9","214.05","415","60.03","18"
"02/20/12 12:58:26","23.8271","81.9","213.71","407","60.03","18"
"02/20/12 13:03:27","23.8335","80.0","213.43","395","60.03","17"
"02/20/12 13:08:26","23.8392","68.6","213.29","345","60.03","17"
"02/20/12 13:13:27","23.8447","65.8","214.21","333","60.03","17"
"02/20/12 13:18:26","23.8491","47.1","213.04","325","60.0","16"
"02/20/12 13:23:26","23.8531","56.4","213.88","126","60.03","15"
"02/20/12 13:28:27","23.8569","45.1","214.84","387","60.07","15"
"02/20/12 13:33:27","23.8608","43.0","213.33","376","60.0","15"
"02/20/12 13:38:26","23.8647","48.5","213.85","107","60.0","14"
"02/20/12 13:43:26","23.8685","39.5","213.28","145","60.03","14"
"02/20/12 13:48:26","23.8719","40.8","214.24","252","60.03","13"
"02/20/12 13:53:27","23.8752","48.0","213.71","351","60.03","13"
"02/20/12 13:58:27","23.8786","52.2","214.63","315","60.03","13"
"02/20/12 14:03:27","23.8822","38.3","214.47","223","60.0","13"
"02/20/12 14:08:27","23.886","49.8","214.41","411","60.03","12"
"02/20/12 14:13:26","23.8899","42.4","214.64","387","60.03","12"
"02/20/12 14:18:27","23.8937","49.8","214.52","388","60.03","12"
"02/20/12 14:23:26","23.8976","45.0","214.11","290","60.0","13"
"02/20/12 14:28:27","23.9013","39.5","215.08","107","60.03","13"
"02/20/12 14:33:26","23.9049","57.4","215.37","96","60.03","13"
"02/20/12 14:38:27","23.9086","42.7","215.17","287","60.03","13"
"02/20/12 14:48:26","23.9156","37.4","214.88","268","60.03","13"
"02/20/12 14:53:26","23.9188","39.0","214.33","219","60.03","12"
"02/20/12 14:58:27","23.922","45.7","214.69","342","60.0","12"
"02/20/12 15:03:26","23.9251","32.6","214.95","330","60.07","11"
"02/20/12 15:08:27","23.9279","38.9","213.55","84","60.0","11"
"02/20/12 15:13:27","23.9304","26.7","213.27","269","60.03","10"
"02/20/12 15:18:26","23.9327","33.3","214.2","167","60.03","10"
"02/20/12 15:23:27","23.935","30.5","213.16","82","60.03","9"
"02/20/12 15:28:27","23.9372","25.6","213.94","94","60.0","9"
"02/20/12 15:33:27","23.9395","33.3","212.92","212","60.03","9"
"02/20/12 15:38:26","23.9417","26.1","213.5","87","60.0","9"
"02/20/12 15:43:27","23.9442","30.1","213.29","94","60.03","9"
"02/20/12 15:48:26","23.9464","32.6","213.38","191","60.03","9"
"02/20/12 15:53:27","23.9486","30.2","213.85","109","60.0","9"
"02/20/12 15:58:27","23.9507","13.8","213.87","285","60.03","9"
"02/20/12 16:03:26","23.9525","22.1","213.48","22","60.03","8"
"02/20/12 16:08:27","23.954","14.8","213.91","17","60.0","8"
"02/20/12 16:13:26","23.9557","30.6","213.23","181","60.03","8"
"02/20/12 16:18:27","23.9574","17.6","213.81","20","60.0","8"
"02/20/12 16:23:26","23.9589","23.7","213.97","146","60.07","8"
"02/20/12 16:28:26","23.9601","23.6","212.91","90","60.0","7"
"02/20/12 16:33:27","23.9614","16.9","212.63","17","60.03","7"
"02/20/12 16:38:26","23.9626","13.5","212.8","164","60.0","7"
"02/20/12 16:43:28","23.9635","4.0","212.1","226","60.0","7"
"02/20/12 16:48:26","23.9644","0.0","211.53","86","60.03","7"
"02/20/12 16:53:26","23.9652","11.3","212.9","1","60.03","7"
"02/20/12 16:58:26","23.9657","0.0","213.08","0","60.07","7"
"02/21/12 07:58:27","23.9666","0.0","212.71","0","60.03","4"
