"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/21/12 08:03:27","23.9669","0.0","212.88","0","60.03","4"
"02/21/12 08:08:27","23.9669","7.1","211.96","0","60.03","4"
"02/21/12 08:13:27","23.9671","0.0","212.47","0","60.03","4"
"02/21/12 08:18:27","23.9671","0.0","212.16","0","60.03","4"
"02/21/12 08:23:27","23.9673","2.9","211.9","136","60.03","5"
"02/21/12 08:28:27","23.9676","11.4","211.57","18","60.03","5"
"02/21/12 08:33:27","23.9679","0.0","211.45","0","60.03","5"
"02/21/12 08:43:27","23.9683","14.9","211.58","0","60.03","5"
"02/21/12 08:48:27","23.9686","0.0","211.34","0","60.03","5"
"02/21/12 08:53:27","23.9691","16.1","211.37","262","60.03","5"
"02/21/12 08:58:28","23.9697","10.4","211.61","229","60.03","5"
"02/21/12 09:03:26","23.9703","13.6","211.41","6","60.0","5"
"02/21/12 09:08:26","23.971","10.7","212.04","121","60.07","5"
"02/21/12 09:13:28","23.9719","12.7","213.06","0","60.03","5"
"02/21/12 09:18:26","23.9726","8.9","212.29","0","60.03","5"
"02/21/12 09:23:28","23.9736","12.0","212.45","47","60.0","5"
"02/21/12 09:28:27","23.9744","7.0","212.24","243","60.0","6"
"02/21/12 09:33:26","23.9752","1.9","212.51","0","60.03","6"
"02/21/12 09:38:28","23.9758","14.3","211.9","23","60.03","6"
"02/21/12 09:43:26","23.9766","10.8","212.75","262","60.03","6"
"02/21/12 09:48:26","23.9775","16.2","212.66","137","60.03","6"
"02/21/12 09:53:27","23.9786","12.2","211.55","5","60.0","6"
"02/21/12 09:58:27","23.9798","16.6","211.44","13","60.0","6"
"02/21/12 10:03:26","23.9813","17.3","211.52","189","60.0","6"
"02/21/12 10:08:28","23.9831","31.8","212.1","80","60.0","6"
"02/21/12 10:13:27","23.985","31.1","210.54","103","60.03","6"
"02/21/12 10:18:27","23.9866","23.9","211.11","238","60.0","6"
"02/21/12 10:23:28","23.9888","33.6","212.84","70","60.03","6"
"02/21/12 10:28:26","23.9916","46.1","213.24","320","60.07","6"
"02/21/12 10:33:27","23.9954","47.2","211.63","363","60.03","7"
"02/21/12 10:38:28","23.9993","54.2","212.5","340","60.03","7"
"02/21/12 10:43:28","24.0022","34.3","212.28","136","60.03","7"
"02/21/12 10:48:27","24.0045","25.4","212.1","31","60.03","7"
"02/21/12 10:53:27","24.0065","25.4","212.89","17","60.0","7"
"02/21/12 10:58:27","24.008","13.1","213.23","4","60.07","7"
"02/21/12 11:03:28","24.0094","15.0","212.66","7","60.03","7"
"02/21/12 11:08:27","24.0107","28.7","212.41","66","60.0","7"
"02/21/12 11:13:27","24.0124","11.8","213.23","66","60.0","7"
"02/21/12 11:18:26","24.0141","23.9","213.51","288","60.0","7"
"02/21/12 11:23:26","24.0163","24.7","213.74","60","60.07","7"
"02/21/12 11:28:26","24.0186","29.9","212.54","29","60.0","7"
"02/21/12 11:33:27","24.0204","25.0","213.32","45","60.03","7"
"02/21/12 11:38:27","24.0219","15.7","211.92","70","60.0","7"
"02/21/12 11:43:27","24.0236","30.3","212.08","35","60.03","7"
"02/21/12 11:48:27","24.0251","17.6","212.5","17","60.03","7"
"02/21/12 11:53:26","24.027","25.1","212.03","273","60.03","7"
"02/21/12 11:58:27","24.0291","25.5","212.44","161","60.0","7"
"02/21/12 12:03:27","24.0311","13.4","212.16","219","60.03","8"
"02/21/12 12:08:27","24.0332","37.3","211.78","97","60.07","8"
"02/21/12 12:13:27","24.0359","42.8","212.39","165","60.03","8"
"02/21/12 12:18:28","24.0386","31.9","211.28","81","60.03","8"
"02/21/12 12:23:27","24.041","27.8","213.82","74","60.0","8"
"02/21/12 12:28:28","24.0434","32.3","213.77","126","60.07","8"
"02/21/12 12:33:27","24.0458","25.7","213.83","132","60.03","8"
"02/21/12 12:38:27","24.048","34.1","213.23","207","60.03","8"
"02/21/12 12:43:27","24.0505","29.3","213.89","210","60.03","8"
"02/21/12 12:48:27","24.0526","19.3","213.33","276","60.03","8"
"02/21/12 12:53:27","24.0549","35.1","212.88","262","60.0","8"
"02/21/12 12:58:26","24.0576","29.1","212.88","245","60.0","8"
"02/21/12 13:03:27","24.0601","25.5","213.3","168","60.03","8"
"02/21/12 13:08:28","24.0622","33.1","213.03","66","60.03","8"
"02/21/12 13:13:27","24.0646","26.7","213.8","65","60.03","8"
"02/21/12 13:18:26","24.0666","33.1","212.64","134","60.0","8"
"02/21/12 13:23:26","24.0687","34.7","212.97","164","60.03","8"
"02/21/12 13:28:28","24.0703","22.5","212.08","21","60.03","8"
"02/21/12 13:33:28","24.0716","16.5","213.71","269","60.0","8"
"02/21/12 13:38:28","24.0732","27.6","213.38","100","60.03","8"
"02/21/12 13:43:26","24.0752","31.8","211.72","198","60.0","8"
"02/21/12 13:48:28","24.0769","24.7","211.66","89","60.0","8"
"02/21/12 13:53:27","24.0782","13.8","211.86","5","60.07","7"
"02/21/12 13:58:28","24.0793","25.1","212.53","41","60.03","7"
"02/21/12 14:03:27","24.0808","16.7","213.03","67","60.03","7"
"02/21/12 14:08:28","24.0823","24.8","212.25","103","60.03","7"
"02/21/12 14:13:27","24.0845","34.7","211.62","288","60.03","7"
"02/21/12 14:18:27","24.0868","33.4","212.51","133","60.03","7"
"02/21/12 14:23:27","24.0889","32.2","211.39","146","60.03","8"
"02/21/12 14:28:27","24.0907","30.4","213.05","73","60.03","8"
"02/21/12 14:33:28","24.0925","29.2","212.59","126","60.0","8"
"02/21/12 14:38:26","24.094","13.4","212.46","110","60.03","8"
"02/21/12 14:48:27","24.097","16.2","212.05","21","60.03","8"
"02/21/12 14:53:26","24.0983","17.2","211.96","37","60.0","8"
"02/21/12 14:58:26","24.0993","14.2","211.98","8","60.03","7"
"02/21/12 15:03:27","24.1005","13.5","212.62","28","60.03","8"
"02/21/12 15:08:28","24.1018","12.5","212.4","212","60.03","8"
"02/21/12 15:13:26","24.1032","2.8","211.83","242","60.03","7"
"02/21/12 15:18:28","24.1041","10.9","211.73","34","60.03","7"
"02/21/12 15:23:27","24.105","15.2","211.41","11","60.0","7"
"02/21/12 15:28:26","24.1058","21.9","211.96","193","60.03","7"
"02/21/12 15:33:27","24.1068","7.7","212.82","0","60.0","7"
"02/21/12 15:38:26","24.1079","24.0","211.66","228","60.03","7"
"02/21/12 15:43:28","24.1093","16.1","211.62","8","60.03","7"
"02/21/12 15:48:27","24.1105","20.7","211.94","243","60.03","7"
"02/21/12 15:53:27","24.1114","0.0","211.28","0","60.0","7"
"02/21/12 15:58:27","24.1119","0.0","212.64","0","60.07","7"
"02/21/12 16:03:28","24.1124","12.2","212.7","0","60.0","7"
"02/21/12 16:08:27","24.1127","0.0","211.79","0","60.03","7"
"02/22/12 08:08:27","24.113","0.0","212.75","0","60.03","2"
"02/22/12 08:13:28","24.1133","13.5","213.23","17","60.0","2"
"02/22/12 08:18:27","24.1136","12.6","213.33","104","60.03","3"
"02/22/12 08:23:27","24.1141","0.0","212.48","197","60.0","3"
"02/22/12 08:28:28","24.1146","0.0","212.88","0","60.03","3"
"02/22/12 08:33:27","24.1151","2.1","211.83","0","60.03","3"
"02/22/12 08:38:28","24.1156","14.9","212.79","2","60.03","3"
"02/22/12 08:43:27","24.1162","0.0","213.32","0","60.03","3"
"02/22/12 08:48:28","24.117","18.9","213.2","223","60.03","4"
"02/22/12 08:53:28","24.1181","7.9","212.18","0","60.03","4"
"02/22/12 08:58:28","24.1187","15.3","212.77","58","60.03","4"
"02/22/12 09:03:28","24.1193","0.0","213.76","0","60.0","4"
"02/22/12 09:08:28","24.1199","15.2","212.32","8","60.03","4"
"02/22/12 09:13:28","24.1207","6.7","213.12","178","60.03","4"
"02/22/12 09:18:28","24.1216","6.6","213.55","150","60.03","4"
"02/22/12 09:23:27","24.1225","15.9","212.29","17","60.03","4"
"02/22/12 09:28:27","24.1235","9.2","212.29","182","60.03","4"
"02/22/12 09:33:28","24.1245","20.9","212.63","81","60.0","4"
"02/22/12 09:38:27","24.1255","12.8","211.05","5","60.03","4"
"02/22/12 09:43:28","24.1265","15.7","211.61","1","60.0","4"
"02/22/12 09:48:27","24.1274","16.8","212.66","143","60.0","4"
"02/22/12 09:53:27","24.1285","14.5","212.31","26","60.0","4"
"02/22/12 09:58:27","24.1296","13.8","212.42","49","60.03","4"
"02/22/12 10:03:27","24.1309","17.3","212.97","185","60.0","4"
"02/22/12 10:08:28","24.1323","13.8","211.98","238","60.0","5"
"02/22/12 10:13:27","24.1339","28.2","212.19","116","60.0","5"
"02/22/12 10:18:28","24.1358","33.1","213.06","123","60.07","5"
"02/22/12 10:23:28","24.1379","24.5","212.67","217","60.03","5"
"02/22/12 10:28:29","24.1402","27.8","212.33","136","60.03","5"
"02/22/12 10:33:27","24.1428","28.9","213.92","238","60.03","5"
"02/22/12 10:38:28","24.1455","31.5","212.9","224","60.03","6"
"02/22/12 10:43:27","24.1482","39.5","212.96","283","60.03","6"
"02/22/12 10:48:28","24.1509","36.4","212.85","276","60.03","6"
"02/22/12 10:53:28","24.1532","31.0","212.21","120","60.03","6"
"02/22/12 10:58:28","24.1553","26.9","213.19","67","60.03","6"
"02/22/12 11:03:27","24.1577","28.6","214.09","144","60.03","6"
"02/22/12 11:08:27","24.1603","39.2","214.37","204","60.0","6"
"02/22/12 11:13:28","24.1631","39.8","213.8","75","60.07","6"
"02/22/12 11:23:28","24.1684","27.6","212.3","158","60.03","6"
"02/22/12 11:28:28","24.171","35.7","211.89","92","60.03","6"
"02/22/12 11:33:27","24.1739","40.8","212.5","319","60.0","6"
"02/22/12 11:38:27","24.1769","37.1","212.53","278","60.03","6"
"02/22/12 11:43:27","24.1801","37.9","213.51","313","60.03","6"
"02/22/12 11:48:27","24.183","42.4","212.9","273","60.0","6"
"02/22/12 11:53:28","24.1858","29.6","212.86","77","60.03","6"
"02/22/12 11:58:28","24.1885","28.3","212.73","82","60.03","6"
"02/22/12 12:03:27","24.1906","18.0","210.58","48","60.0","6"
"02/22/12 12:08:28","24.1926","18.8","212.56","91","60.03","6"
"02/22/12 12:13:27","24.1945","31.8","212.57","119","60.0","6"
"02/22/12 12:18:27","24.1962","28.4","213.03","128","60.07","6"
"02/22/12 12:23:28","24.1978","21.2","212.28","16","60.0","6"
"02/22/12 12:28:27","24.1992","13.2","212.96","124","60.03","6"
"02/22/12 12:33:28","24.2007","22.7","211.62","230","60.03","6"
"02/22/12 12:38:28","24.2023","18.6","212.74","146","60.03","6"
"02/22/12 12:43:27","24.2038","19.4","212.31","18","60.03","5"
"02/22/12 12:48:28","24.2052","18.5","211.6","115","60.03","6"
"02/22/12 12:53:28","24.2067","11.6","212.25","62","60.03","5"
"02/22/12 12:58:28","24.208","17.4","212.6","7","60.03","5"
"02/22/12 13:03:27","24.2093","22.8","212.09","182","60.03","5"
"02/22/12 13:08:28","24.2105","14.6","212.67","21","60.03","5"
"02/22/12 13:13:28","24.2117","23.1","212.29","251","60.0","5"
"02/22/12 13:18:27","24.2129","12.5","211.93","54","60.0","5"
"02/22/12 13:23:27","24.2141","23.9","212.86","59","60.07","5"
"02/22/12 13:28:28","24.2153","20.3","212.31","256","60.03","5"
"02/22/12 13:33:28","24.2165","19.3","212.21","253","60.03","5"
"02/22/12 13:38:29","24.2176","12.4","212.4","29","60.0","5"
"02/22/12 13:43:27","24.2187","20.1","212.41","45","60.07","5"
"02/22/12 13:48:28","24.2197","8.4","212.81","139","60.03","5"
"02/22/12 13:53:28","24.2207","14.5","213.5","81","60.03","5"
"02/22/12 13:58:28","24.2217","10.8","212.2","127","60.03","5"
"02/22/12 14:03:27","24.2228","20.9","212.99","207","60.03","5"
"02/22/12 14:08:28","24.2238","11.8","212.55","12","60.03","5"
"02/22/12 14:13:27","24.2247","10.7","212.07","5","60.03","5"
"02/22/12 14:18:28","24.2256","14.2","212.34","140","60.03","5"
"02/22/12 14:23:27","24.2264","0.0","212.01","0","60.03","5"
"02/22/12 14:28:28","24.227","12.7","212.15","91","60.03","5"
"02/22/12 14:33:29","24.2276","0.0","212.43","0","60.03","5"
"02/22/12 14:38:28","24.2282","0.0","212.43","145","60.0","5"
"02/22/12 14:43:28","24.2289","13.5","211.6","6","60.0","4"
"02/22/12 14:48:29","24.2296","15.8","212.96","5","60.03","4"
"02/22/12 14:53:27","24.2304","0.0","212.37","252","60.03","4"
"02/22/12 14:58:28","24.2313","13.5","212.43","10","60.03","4"
"02/22/12 15:03:27","24.2323","17.2","212.29","7","60.0","4"
"02/22/12 15:08:28","24.2333","15.8","212.61","88","60.0","4"
"02/22/12 15:13:29","24.234","15.1","212.5","2","60.0","4"
"02/22/12 15:18:27","24.2345","0.0","212.86","0","60.03","4"
"02/22/12 15:23:28","24.235","2.6","211.44","235","60.03","5"
"02/22/12 15:28:28","24.2353","0.0","213.3","0","60.0","4"
"02/22/12 15:33:28","24.2355","0.0","213.24","0","60.03","4"
"02/22/12 15:38:27","24.2358","7.5","211.96","0","60.0","4"
"02/22/12 15:43:29","24.2362","0.0","212.28","0","60.07","4"
"02/22/12 15:48:29","24.2365","6.8","212.29","248","60.03","4"
"02/22/12 15:53:28","24.2368","11.8","211.96","49","60.03","4"
"02/22/12 15:58:27","24.2371","14.4","212.24","21","60.0","4"
"02/23/12 07:58:27","24.2373","0.0","211.69","0","60.0","1"
"02/23/12 08:03:29","24.2375","0.0","212.33","0","60.03","1"
"02/23/12 08:08:28","24.2379","0.0","211.73","0","60.0","2"
"02/23/12 08:13:28","24.2382","13.7","212.75","0","60.03","2"
"02/23/12 08:18:29","24.2386","11.3","212.25","7","60.03","2"
"02/23/12 08:23:27","24.2391","12.9","212.2","43","60.03","2"
"02/23/12 08:28:28","24.2396","11.4","212.87","6","60.03","2"
"02/23/12 08:33:28","24.2401","14.2","211.87","0","60.0","2"
"02/23/12 08:38:29","24.2407","3.5","212.9","0","60.03","3"
"02/23/12 08:43:29","24.2412","1.5","211.65","179","60.03","3"
"02/23/12 08:48:29","24.2418","14.3","212.95","17","60.0","3"
"02/23/12 08:53:27","24.2426","6.1","213.03","204","60.03","3"
"02/23/12 08:58:27","24.2434","0.9","212.21","194","60.0","3"
"02/23/12 09:03:29","24.2441","11.7","213.21","0","60.0","4"
"02/23/12 09:08:28","24.2449","15.3","212.34","2","60.03","4"
"02/23/12 09:13:29","24.2457","6.7","212.12","128","60.0","4"
"02/23/12 09:18:27","24.2466","10.9","213.33","19","60.03","4"
"02/23/12 09:23:27","24.2474","8.7","213.26","0","60.0","4"
"02/23/12 09:28:28","24.2482","13.7","213.04","7","60.03","4"
"02/23/12 09:33:29","24.2491","21.4","213.25","227","60.03","5"
"02/23/12 09:38:28","24.2503","16.6","212.18","4","60.03","5"
"02/23/12 09:43:28","24.2517","27.3","213.0","71","60.03","5"
"02/23/12 09:48:28","24.2533","17.5","212.66","17","60.07","6"
"02/23/12 09:53:29","24.2551","27.8","212.49","72","60.03","6"
"02/23/12 09:58:28","24.2571","30.6","213.23","110","60.03","6"
"02/23/12 10:03:28","24.2591","30.7","212.54","38","60.0","6"
"02/23/12 10:08:29","24.2611","36.7","212.61","118","60.03","6"
"02/23/12 10:13:27","24.2631","25.6","213.4","191","60.03","7"
"02/23/12 10:18:29","24.2655","29.9","213.03","221","60.0","7"
"02/23/12 10:23:28","24.2682","31.1","212.31","263","60.0","7"
"02/23/12 10:28:28","24.2712","35.9","212.72","99","60.03","8"
"02/23/12 10:33:28","24.2747","36.9","212.83","282","60.07","8"
"02/23/12 10:38:29","24.278","40.6","211.74","143","60.03","9"
"02/23/12 10:48:28","24.2847","42.1","212.66","191","60.0","9"
"02/23/12 10:53:27","24.2876","41.2","213.17","232","60.07","9"
"02/23/12 10:58:28","24.2905","42.8","214.06","171","60.03","10"
"02/23/12 11:03:29","24.2936","41.5","213.25","163","60.0","10"
"02/23/12 11:08:29","24.2971","37.3","213.7","220","60.03","10"
"02/23/12 11:13:29","24.3002","30.4","213.72","269","60.03","11"
"02/23/12 11:18:27","24.3029","39.0","213.29","139","60.03","11"
"02/23/12 11:23:28","24.3054","29.0","214.13","73","60.03","11"
"02/23/12 11:28:27","24.308","29.1","213.2","184","60.03","11"
"02/23/12 11:33:29","24.3105","39.9","211.65","162","60.0","11"
"02/23/12 11:38:28","24.3134","35.9","212.09","173","60.03","11"
"02/23/12 11:43:28","24.3166","46.1","211.84","355","60.03","11"
"02/23/12 11:48:29","24.3197","43.2","212.03","305","60.03","11"
"02/23/12 11:53:27","24.3226","44.6","212.36","324","60.03","11"
"02/23/12 11:58:28","24.326","37.6","212.78","206","60.03","11"
"02/23/12 12:03:29","24.3293","35.7","213.53","143","60.0","11"
"02/23/12 12:08:28","24.3325","36.9","213.22","184","60.0","11"
"02/23/12 12:13:28","24.3357","32.5","212.92","138","60.03","11"
"02/23/12 12:18:28","24.3386","41.7","212.83","102","60.0","12"
"02/23/12 12:23:27","24.3414","44.0","212.59","84","60.0","11"
"02/23/12 12:28:27","24.3445","43.0","213.32","323","60.03","11"
"02/23/12 12:33:28","24.3474","34.4","213.35","162","60.03","11"
"02/23/12 12:38:29","24.3503","31.7","213.36","88","60.03","11"
"02/23/12 12:43:29","24.353","42.1","212.78","101","60.0","11"
"02/23/12 12:48:28","24.356","44.0","213.4","346","60.0","11"
"02/23/12 12:53:27","24.3594","39.6","213.54","116","60.0","11"
"02/23/12 12:58:28","24.363","39.6","213.82","265","60.0","11"
"02/23/12 13:03:29","24.3666","41.3","214.88","142","60.03","11"
"02/23/12 13:08:29","24.3702","39.0","213.9","370","60.0","11"
"02/23/12 13:13:28","24.3737","37.3","213.64","375","60.0","11"
"02/23/12 13:18:28","24.377","44.9","214.63","130","60.0","11"
"02/23/12 13:23:29","24.3799","41.0","213.05","307","60.0","11"
"02/23/12 13:28:28","24.3827","32.0","214.6","172","60.03","11"
"02/23/12 13:33:29","24.3856","43.1","214.05","136","60.03","11"
"02/23/12 13:38:27","24.3885","32.7","213.15","187","60.03","11"
"02/23/12 13:43:28","24.3913","33.9","212.96","135","60.03","11"
"02/23/12 13:48:28","24.3939","30.3","214.16","233","60.03","11"
"02/23/12 13:53:28","24.3965","28.2","213.2","102","60.0","11"
"02/23/12 13:58:28","24.3989","25.3","214.43","213","60.03","11"
"02/23/12 14:03:28","24.4012","26.1","213.75","72","60.0","11"
"02/23/12 14:08:28","24.4036","27.4","213.12","179","60.03","11"
"02/23/12 14:13:27","24.406","26.1","212.84","98","60.03","11"
"02/23/12 14:18:28","24.4083","25.7","213.81","192","60.03","11"
"02/23/12 14:23:29","24.4104","36.5","213.1","37","60.03","10"
"02/23/12 14:28:28","24.4125","15.2","213.95","18","60.0","10"
"02/23/12 14:33:27","24.4144","33.9","213.07","215","60.03","9"
"02/23/12 14:38:29","24.4164","24.2","213.13","82","60.0","9"
"02/23/12 14:43:27","24.4183","18.7","213.58","293","60.03","9"
"02/23/12 14:48:28","24.42","17.5","212.63","232","60.03","8"
"02/23/12 14:53:29","24.4215","15.7","212.5","136","60.03","8"
"02/23/12 14:58:28","24.4227","15.9","212.21","167","60.03","8"
"02/23/12 15:03:29","24.424","22.4","212.33","256","60.03","8"
"02/23/12 15:08:29","24.4252","14.7","212.99","21","60.03","7"
"02/23/12 15:13:29","24.4263","14.5","212.44","6","60.0","7"
"02/23/12 15:18:29","24.4273","16.0","212.76","1","60.03","7"
"02/23/12 15:23:29","24.4281","13.1","212.33","2","60.0","6"
"02/23/12 15:28:28","24.4289","6.4","212.6","204","60.0","6"
"02/23/12 15:33:28","24.4296","13.1","212.17","1","60.03","6"
"02/23/12 15:38:28","24.4303","14.1","213.37","1","60.03","6"
"02/23/12 15:43:29","24.4308","12.4","211.57","276","60.03","6"
"02/23/12 15:48:28","24.4314","7.5","211.59","207","60.03","6"
"02/23/12 15:53:28","24.4319","13.5","211.98","26","60.03","6"
"02/23/12 15:58:29","24.4324","0.0","211.5","0","60.07","6"
"02/23/12 16:03:28","24.4329","12.0","212.18","39","60.07","6"
"02/23/12 16:08:29","24.4334","15.2","211.13","8","60.03","5"
"02/23/12 16:13:29","24.4338","0.0","211.51","0","60.03","5"
"02/23/12 16:18:28","24.4341","0.0","211.56","0","60.03","5"
"02/23/12 16:23:28","24.4344","15.1","211.11","0","60.03","5"
"02/24/12 07:33:30","24.4356","12.5","212.83","81","60.03","-1"
"02/24/12 07:38:29","24.4371","22.8","213.74","17","60.03","0"
"02/24/12 07:48:29","24.4414","22.8","213.76","213","60.03","1"
"02/24/12 07:53:28","24.443","15.4","213.73","45","60.0","2"
"02/24/12 07:58:28","24.4459","37.4","212.65","192","60.03","2"
"02/24/12 08:03:29","24.4484","18.5","213.31","308","60.0","3"
"02/24/12 08:08:30","24.4507","35.9","212.7","51","60.03","3"
"02/24/12 08:13:29","24.4526","30.5","213.35","264","60.03","3"
"02/24/12 08:18:28","24.4552","47.6","214.26","347","60.0","4"
"02/24/12 08:23:29","24.458","49.1","214.44","219","60.0","4"
"02/24/12 08:28:29","24.461","42.8","213.62","169","60.03","4"
"02/24/12 08:33:30","24.4643","44.0","214.12","158","60.07","4"
"02/24/12 08:38:28","24.4672","37.4","213.41","272","60.03","4"
"02/24/12 08:43:28","24.4696","30.1","213.9","252","60.03","4"
"02/24/12 08:48:29","24.4725","47.7","214.2","92","60.03","4"
"02/24/12 08:53:29","24.476","46.0","213.78","168","60.03","5"
"02/24/12 08:58:30","24.4798","49.5","215.55","87","60.03","5"
"02/24/12 09:03:28","24.4839","42.5","214.18","310","60.0","5"
"02/24/12 09:08:30","24.4878","41.4","212.61","318","60.0","5"
"02/24/12 09:13:29","24.4945","111.7","215.08","530","60.03","5"
"02/24/12 09:18:29","24.5016","69.4","214.38","350","60.0","6"
"02/24/12 09:23:29","24.5082","89.4","213.48","438","60.03","6"
"02/24/12 09:28:29","24.5159","70.6","213.65","356","60.03","6"
"02/24/12 09:33:28","24.5227","100.6","214.51","485","60.03","6"
"02/24/12 09:38:29","24.5296","67.3","213.98","336","60.03","6"
"02/24/12 09:43:30","24.5352","148.0","215.2","685","60.03","6"
"02/24/12 09:48:28","24.5424","81.6","213.93","402","60.03","6"
"02/24/12 09:53:29","24.549","65.3","214.07","330","60.0","7"
"02/24/12 09:58:28","24.5539","70.9","214.23","358","60.0","7"
"02/24/12 10:03:29","24.5585","50.8","212.96","212","60.03","6"
"02/24/12 10:08:29","24.5625","48.1","213.73","316","60.0","6"
"02/24/12 10:13:29","24.5663","52.7","213.89","352","60.03","6"
"02/24/12 10:18:30","24.5702","45.7","213.34","258","59.96","6"
"02/24/12 10:23:29","24.5741","44.5","213.81","366","60.03","6"
"02/24/12 10:28:29","24.578","53.4","212.97","299","60.03","6"
"02/24/12 10:33:28","24.5817","54.4","214.01","122","60.0","6"
"02/24/12 10:38:29","24.5857","50.1","214.16","266","60.03","6"
"02/24/12 10:43:29","24.5895","58.9","212.79","338","60.03","6"
"02/24/12 10:48:28","24.5934","49.7","214.21","178","60.0","6"
"02/24/12 10:53:29","24.5983","47.5","213.88","359","60.03","6"
"02/24/12 10:58:28","24.6022","43.5","214.33","387","60.03","6"
"02/24/12 11:03:29","24.606","40.3","215.21","360","60.03","6"
"02/24/12 11:08:29","24.6097","41.0","213.42","129","60.0","6"
"02/24/12 11:13:29","24.6135","45.2","212.97","287","60.03","6"
"02/24/12 11:18:30","24.6175","42.5","212.99","379","60.03","6"
"02/24/12 11:23:30","24.6213","52.5","213.18","407","60.0","6"
"02/24/12 11:28:29","24.6249","47.4","214.21","417","60.03","6"
"02/24/12 11:33:29","24.6288","47.9","213.94","392","60.0","6"
"02/24/12 11:38:28","24.6327","40.8","213.88","348","60.0","6"
"02/24/12 11:43:29","24.6366","53.4","213.35","301","60.0","6"
"02/24/12 11:48:28","24.6402","50.2","212.67","362","60.03","6"
"02/24/12 11:53:29","24.6441","42.8","213.6","378","60.0","6"
"02/24/12 11:58:29","24.6478","47.7","213.32","300","60.03","6"
"02/24/12 12:03:28","24.6516","54.5","213.53","265","60.03","6"
"02/24/12 12:08:29","24.6555","56.4","213.74","368","60.03","6"
"02/24/12 12:13:28","24.6594","47.0","213.08","82","60.0","6"
"02/24/12 12:18:28","24.6635","53.4","215.21","77","60.0","6"
"02/24/12 12:23:29","24.6675","43.1","214.9","264","60.03","7"
"02/24/12 12:28:30","24.6714","42.0","214.78","381","60.03","7"
"02/24/12 12:33:28","24.6767","98.5","215.33","469","60.03","7"
"02/24/12 12:38:28","24.6826","77.1","214.42","386","60.0","6"
"02/24/12 12:43:30","24.6909","114.5","214.96","545","60.03","7"
"02/24/12 12:48:28","24.6997","96.4","214.33","468","60.0","8"
"02/24/12 12:53:28","24.7075","96.0","214.3","460","60.03","8"
"02/24/12 12:58:30","24.715","91.9","214.12","448","60.03","8"
"02/24/12 13:03:29","24.7219","83.3","214.01","411","60.0","8"
"02/24/12 13:13:29","24.7372","90.6","214.82","443","60.03","8"
"02/24/12 13:18:29","24.7449","77.1","214.48","382","60.03","8"
"02/24/12 13:23:28","24.7524","99.0","214.49","476","60.03","8"
"02/24/12 13:28:29","24.7599","83.0","215.54","409","60.07","8"
"02/24/12 13:33:30","24.7658","76.6","213.46","380","60.03","8"
"02/24/12 13:38:29","24.772","108.9","215.26","515","60.0","8"
"02/24/12 13:43:30","24.7795","85.0","215.1","415","60.0","8"
"02/24/12 13:48:29","24.7846","52.6","214.08","338","60.03","8"
"02/24/12 13:53:29","24.7884","46.7","214.93","81","60.0","8"
"02/24/12 13:58:29","24.7923","45.3","214.37","105","60.07","8"
"02/24/12 14:03:28","24.7962","47.0","214.52","311","60.0","7"
"02/24/12 14:08:29","24.8001","41.9","214.34","284","60.03","6"
"02/24/12 14:13:30","24.8038","44.0","214.45","117","60.0","7"
"02/24/12 14:18:28","24.8076","38.8","214.21","276","60.03","6"
"02/24/12 14:23:29","24.8109","53.6","214.49","336","60.03","6"
"02/24/12 14:28:30","24.8148","53.0","214.14","312","60.03","7"
"02/24/12 14:33:29","24.8183","54.7","214.43","335","60.03","7"
"02/24/12 14:38:29","24.8223","38.1","214.97","355","60.03","6"
"02/24/12 14:43:29","24.8262","55.3","214.61","123","60.0","7"
"02/24/12 14:48:28","24.8298","48.2","214.07","109","60.03","7"
"02/24/12 14:53:29","24.8326","27.2","213.57","159","60.03","6"
"02/24/12 14:58:28","24.8346","14.0","214.27","26","60.03","6"
"02/24/12 15:03:29","24.8361","10.6","214.09","23","60.07","6"
"02/24/12 15:08:29","24.8373","15.2","213.41","207","60.03","6"
"02/24/12 15:13:28","24.8382","22.9","214.59","156","60.0","5"
"02/24/12 15:18:29","24.8395","9.0","212.98","74","60.03","5"
"02/24/12 15:23:28","24.8402","14.0","213.32","73","60.03","5"
"02/24/12 15:28:28","24.8408","0.0","213.11","0","60.0","4"
"02/24/12 15:33:29","24.8415","4.8","212.78","254","60.03","4"
"02/24/12 15:38:29","24.8424","11.4","213.17","5","60.03","4"
"02/24/12 15:43:30","24.8434","16.3","213.45","1","60.0","4"
"02/24/12 15:48:28","24.8444","16.1","213.12","7","60.03","3"
"02/24/12 15:53:30","24.8451","11.8","213.11","13","60.03","3"
"02/24/12 15:58:28","24.8459","15.4","212.59","103","60.07","3"
"02/24/12 16:03:29","24.8467","14.8","213.61","46","60.03","3"
"02/24/12 16:08:29","24.8474","10.0","212.59","199","60.03","3"
"02/24/12 16:13:29","24.848","15.4","212.67","22","60.0","3"
"02/24/12 16:18:28","24.8489","13.7","212.78","24","60.03","3"
"02/24/12 16:23:29","24.8501","20.2","212.73","121","60.03","3"
"02/24/12 16:28:30","24.8513","15.0","212.22","4","59.96","3"
"02/24/12 16:33:29","24.8524","3.3","212.37","55","60.03","3"
"02/24/12 16:38:29","24.8533","10.4","212.36","63","60.03","3"
"02/24/12 16:43:28","24.854","9.7","212.18","0","60.07","2"
"02/24/12 16:48:29","24.8547","14.3","212.54","3","60.0","2"
"02/24/12 16:53:30","24.8551","0.0","212.09","0","60.0","2"
"02/24/12 16:58:30","24.8554","10.0","212.63","1","60.07","2"
"02/25/12 07:03:29","24.8562","0.0","212.69","0","60.03","-3"
"02/25/12 07:08:29","24.8566","0.0","212.52","0","60.0","-3"
"02/25/12 07:13:30","24.8571","15.1","212.48","30","60.0","-3"
"02/25/12 07:18:29","24.8585","0.0","211.51","209","60.0","-3"
"02/25/12 07:23:30","24.8595","12.1","211.77","3","60.0","-2"
"02/25/12 07:28:29","24.8632","42.1","213.61","296","60.03","-2"
"02/25/12 07:33:29","24.8674","45.4","213.75","422","60.03","-1"
"02/25/12 07:38:30","24.8744","107.5","213.92","518","60.07","0"
"02/25/12 07:43:28","24.8828","101.6","213.78","484","60.0","1"
"02/25/12 07:48:29","24.8912","106.7","213.95","513","60.0","2"
"02/25/12 07:53:29","24.9","117.5","214.01","559","60.03","2"
"02/25/12 07:58:29","24.9095","126.6","213.68","597","60.03","2"
"02/25/12 08:03:29","24.9193","132.2","213.9","625","60.0","3"
"02/25/12 08:08:30","24.9299","139.8","215.09","653","60.0","3"
"02/25/12 08:13:29","24.9405","151.0","214.85","698","60.0","4"
"02/25/12 08:18:29","24.9525","160.1","214.72","744","60.03","5"
"02/25/12 08:23:30","24.9634","62.6","213.28","79","60.03","6"
"02/25/12 08:28:29","24.9721","53.7","213.55","212","60.03","5"
"02/25/12 08:33:30","24.9759","61.0","213.27","405","60.03","5"
"02/25/12 08:38:28","24.9805","64.0","213.5","328","60.0","5"
"02/25/12 08:43:30","24.9869","42.4","213.32","139","60.0","4"
"02/25/12 08:48:29","24.9908","47.3","213.27","404","60.03","4"
"02/25/12 08:53:29","24.9947","40.2","213.19","84","60.03","4"
"02/25/12 08:58:29","25.0001","40.7","212.2","199","60.0","4"
"02/25/12 09:03:30","25.0043","65.7","212.36","335","60.07","3"
"02/25/12 09:08:30","25.0091","44.9","212.74","264","60.03","3"
"02/25/12 09:13:29","25.0141","193.1","216.72","851","60.03","3"
"02/25/12 09:18:28","25.0231","66.9","213.54","342","60.03","4"
"02/25/12 09:23:28","25.0287","77.7","213.77","387","60.03","4"
"02/25/12 09:28:29","25.0337","49.9","212.1","366","60.03","3"
"02/25/12 09:38:28","25.0415","55.0","212.31","246","60.03","3"
"02/25/12 09:43:30","25.0452","51.8","212.34","248","60.0","4"
"02/25/12 09:48:28","25.0489","38.9","212.37","240","60.03","4"
"02/25/12 09:53:30","25.0526","52.0","213.03","187","60.03","3"
"02/25/12 09:58:29","25.0564","51.7","213.83","328","60.0","3"
"02/25/12 10:03:30","25.0603","64.9","213.94","275","60.03","3"
"02/25/12 10:08:29","25.0642","51.8","213.85","378","60.03","3"
"02/25/12 10:13:30","25.0681","41.3","213.61","398","60.03","3"
"02/25/12 10:18:30","25.072","56.3","213.76","328","60.0","3"
"02/25/12 10:23:30","25.0759","44.7","213.43","385","60.03","3"
"02/25/12 10:28:29","25.0798","52.9","213.19","389","60.03","2"
"02/25/12 10:33:28","25.0837","48.9","213.74","366","60.0","3"
"02/25/12 10:38:29","25.0876","49.6","213.48","141","60.0","3"
"02/25/12 10:43:30","25.0915","41.0","213.49","150","60.03","3"
"02/25/12 10:48:29","25.0954","53.7","213.03","341","60.03","3"
"02/25/12 10:53:29","25.0993","50.0","213.3","343","60.07","3"
"02/25/12 10:58:30","25.1032","59.3","214.11","230","60.0","3"
"02/25/12 11:03:30","25.1071","46.0","214.03","82","60.07","4"
"02/25/12 11:08:29","25.111","50.4","214.35","337","60.03","4"
"02/25/12 11:13:29","25.1149","56.3","213.7","219","60.03","4"
"02/25/12 11:18:30","25.1192","45.9","214.61","227","60.0","5"
"02/25/12 11:23:30","25.126","98.0","213.91","474","60.03","5"
"02/25/12 11:28:30","25.1327","82.6","213.7","409","60.03","5"
"02/25/12 11:33:30","25.1387","76.2","213.63","382","60.03","6"
"02/25/12 11:38:29","25.1442","66.3","213.37","337","60.0","6"
"02/25/12 11:43:30","25.1494","66.0","215.04","332","60.03","5"
"02/25/12 11:48:29","25.1544","64.3","213.14","331","60.0","6"
"02/25/12 11:53:29","25.1589","56.3","213.73","354","60.03","6"
"02/25/12 11:58:30","25.1628","65.6","213.29","329","60.03","6"
"02/25/12 12:03:30","25.1667","56.5","213.8","249","60.03","6"
"02/25/12 12:08:29","25.1706","52.7","213.85","182","60.03","6"
"02/25/12 12:13:29","25.1745","46.8","213.22","412","60.03","6"
"02/25/12 12:18:30","25.1784","43.8","213.44","324","60.03","6"
"02/25/12 12:23:29","25.1823","46.2","213.23","385","60.03","6"
"02/25/12 12:28:29","25.1862","48.1","214.38","361","60.03","6"
"02/25/12 12:33:30","25.1901","56.1","212.68","326","60.0","6"
"02/25/12 12:38:28","25.1938","36.4","213.62","109","60.03","6"
"02/25/12 12:43:29","25.1971","36.5","213.6","270","60.07","6"
"02/25/12 12:48:30","25.2005","40.2","213.89","169","60.03","5"
"02/25/12 12:53:29","25.2041","39.3","213.43","147","60.03","5"
"02/25/12 12:58:29","25.2075","47.5","213.09","287","60.03","5"
"02/25/12 13:03:29","25.2107","35.9","213.68","180","60.03","5"
"02/25/12 13:08:30","25.2136","30.9","214.03","82","60.03","5"
"02/25/12 13:13:29","25.2162","29.0","214.33","241","60.0","5"
"02/25/12 13:18:29","25.2191","40.7","213.99","285","60.07","5"
"02/25/12 13:23:30","25.2221","33.5","214.17","113","60.0","5"
"02/25/12 13:28:30","25.2251","32.1","214.04","95","60.03","5"
"02/25/12 13:33:30","25.2281","41.2","214.14","206","60.03","5"
"02/25/12 13:38:29","25.2308","38.4","213.69","294","60.03","4"
"02/25/12 13:43:29","25.2334","39.9","213.86","134","60.0","4"
"02/25/12 13:48:30","25.2361","31.8","213.94","159","60.03","4"
"02/25/12 13:53:29","25.2395","48.9","214.54","258","60.03","4"
"02/25/12 13:58:30","25.2491","162.7","216.34","746","60.03","6"
"02/25/12 14:03:29","25.2599","83.4","214.89","412","60.07","6"
"02/25/12 14:08:30","25.2644","48.5","214.66","88","60.0","6"
"02/25/12 14:13:30","25.2699","76.3","214.99","381","60.03","6"
"02/25/12 14:18:29","25.276","67.9","214.24","345","60.03","6"
"02/25/12 14:23:29","25.2796","39.5","214.52","258","60.03","6"
"02/25/12 14:28:30","25.2821","34.0","213.65","259","60.03","6"
"02/25/12 14:33:29","25.2845","39.6","213.76","279","60.03","6"
"02/25/12 14:38:30","25.2875","42.9","214.01","284","60.03","6"
"02/25/12 14:43:30","25.2905","39.8","213.72","119","60.0","6"
"02/25/12 14:48:30","25.2944","56.5","214.43","341","60.03","6"
"02/25/12 14:53:30","25.2982","53.6","214.39","268","60.03","6"
"02/25/12 14:58:30","25.3013","31.8","213.0","118","60.03","6"
"02/25/12 15:03:30","25.3043","40.0","213.93","288","60.03","5"
"02/25/12 15:08:30","25.3072","33.2","213.48","139","60.0","5"
"02/25/12 15:13:29","25.3102","35.3","213.09","302","60.03","5"
"02/25/12 15:18:29","25.3126","29.0","214.14","73","60.0","5"
"02/25/12 15:23:30","25.3189","46.4","214.29","412","60.03","5"
"02/25/12 15:28:29","25.3248","49.7","214.57","278","60.03","5"
"02/25/12 15:33:29","25.3305","78.4","214.54","388","60.03","6"
"02/25/12 15:38:30","25.3339","26.8","213.51","37","60.03","5"
"02/25/12 15:43:29","25.3352","27.1","213.47","250","60.07","5"
"02/25/12 15:48:30","25.3369","22.2","213.61","226","60.03","5"
"02/25/12 15:53:30","25.3387","22.9","213.37","295","60.03","4"
"02/25/12 15:58:30","25.3406","28.1","213.75","319","60.03","4"
"02/25/12 16:03:29","25.3426","18.7","213.19","18","60.03","4"
"02/25/12 16:08:30","25.3445","35.5","214.15","115","60.0","4"
"02/25/12 16:13:29","25.3459","26.1","212.66","136","60.0","3"
"02/25/12 16:18:30","25.3476","21.9","213.21","128","60.03","3"
"02/25/12 16:23:30","25.3489","12.4","212.77","58","60.0","3"
"02/25/12 16:28:29","25.3499","11.7","212.51","26","60.03","2"
"02/25/12 16:33:29","25.3507","0.0","212.42","2","60.03","2"
"02/25/12 16:38:29","25.3515","12.2","213.01","0","60.0","2"
"02/25/12 16:43:29","25.3521","14.3","212.73","1","60.03","1"
"02/25/12 16:48:30","25.3528","4.1","213.33","0","60.0","1"
"02/25/12 16:53:30","25.3533","13.9","213.06","31","60.07","1"
"02/25/12 16:58:29","25.3539","7.7","212.99","221","60.03","1"
"02/25/12 17:03:29","25.3544","0.0","213.42","0","60.03","1"
"02/26/12 07:33:31","25.355","0.0","212.01","0","60.03","-3"
"02/26/12 07:38:30","25.3552","11.0","211.59","15","60.0","-3"
"02/26/12 07:43:30","25.3554","0.0","212.08","0","60.0","-2"
"02/26/12 07:48:30","25.3557","0.0","212.46","0","60.03","-2"
"02/26/12 07:53:30","25.356","0.0","211.62","0","60.0","-2"
"02/26/12 07:58:30","25.3564","0.0","212.38","0","60.03","-1"
"02/26/12 08:03:30","25.357","0.0","212.09","8","60.0","-1"
"02/26/12 08:08:29","25.3575","11.2","212.31","22","60.0","-1"
"02/26/12 08:13:30","25.358","10.8","212.6","4","60.03","-1"
"02/26/12 08:18:31","25.3584","12.1","211.59","66","60.03","-1"
"02/26/12 08:23:30","25.359","6.8","212.53","183","60.03","-1"
"02/26/12 08:28:30","25.3596","11.8","212.77","7","60.03","-1"
"02/26/12 08:33:30","25.3603","12.8","212.48","43","60.03","-1"
"02/26/12 08:38:30","25.3608","7.0","212.53","0","60.03","-1"
"02/26/12 08:43:31","25.3615","10.3","213.23","119","60.03","-1"
"02/26/12 08:48:29","25.3624","15.4","212.87","90","60.0","-1"
"02/26/12 08:53:30","25.3634","12.8","212.81","5","60.03","-1"
"02/26/12 08:58:31","25.3644","12.2","212.37","10","60.0","-1"
"02/26/12 09:03:29","25.3654","14.1","212.19","101","60.0","0"
"02/26/12 09:08:30","25.3666","19.8","212.47","146","60.03","0"
"02/26/12 09:13:31","25.3677","14.1","213.24","3","60.03","-1"
"02/26/12 09:18:30","25.3689","14.4","213.46","19","60.03","0"
"02/26/12 09:23:30","25.3701","17.6","213.95","9","60.03","0"
"02/26/12 09:28:29","25.3716","20.6","213.03","36","60.03","0"
"02/26/12 09:33:30","25.373","27.7","213.98","105","60.0","0"
"02/26/12 09:38:29","25.3745","14.2","212.98","180","60.03","0"
"02/26/12 09:43:31","25.3757","16.0","214.77","9","60.07","0"
"02/26/12 09:48:29","25.377","11.5","214.14","26","60.03","0"
"02/26/12 09:53:29","25.3781","15.5","214.52","10","60.0","0"
"02/26/12 09:58:29","25.3793","12.8","214.22","73","60.03","0"
"02/26/12 10:03:31","25.3801","0.0","213.79","0","60.03","0"
"02/26/12 10:08:29","25.381","6.7","214.77","212","60.03","0"
"02/26/12 10:13:30","25.3818","13.7","214.03","0","60.03","-1"
"02/26/12 10:18:30","25.3826","9.0","214.37","260","60.03","0"
"02/26/12 10:23:30","25.3833","11.0","214.31","0","60.03","0"
"02/26/12 10:28:29","25.3841","14.7","212.4","2","60.03","0"
"02/26/12 10:33:30","25.3851","13.8","213.16","8","60.03","0"
"02/26/12 10:38:31","25.3865","15.7","213.34","167","60.03","0"
"02/26/12 10:43:30","25.388","19.7","212.94","224","60.03","0"
"02/26/12 10:48:31","25.3894","16.2","213.03","28","60.03","0"
"02/26/12 10:53:31","25.3906","25.5","213.67","258","60.03","0"
"02/26/12 10:58:30","25.392","13.6","213.13","3","60.03","0"
"02/26/12 11:03:31","25.3934","14.1","212.89","8","60.0","0"
"02/26/12 11:08:30","25.3948","30.5","213.58","107","60.03","0"
"02/26/12 11:13:29","25.3962","13.8","213.53","89","60.03","0"
"02/26/12 11:18:29","25.3974","15.8","213.64","6","60.07","0"
"02/26/12 11:23:31","25.3982","13.5","213.16","42","60.03","0"
"02/26/12 11:28:31","25.399","14.8","212.64","40","60.03","0"
"02/26/12 11:33:30","25.3995","0.0","212.93","0","60.03","0"
"02/26/12 11:38:31","25.4001","0.0","213.75","0","60.03","0"
"02/26/12 11:43:30","25.4006","6.1","213.19","169","60.03","0"
"02/26/12 11:48:30","25.4012","0.0","213.48","0","60.03","0"
"02/26/12 11:53:31","25.402","11.6","213.37","95","60.03","0"
"02/26/12 11:58:30","25.4027","15.1","213.15","61","60.07","0"
"02/26/12 12:03:31","25.4032","13.7","212.59","1","60.0","1"
"02/26/12 12:08:29","25.4038","14.3","212.39","41","60.03","0"
"02/26/12 12:13:30","25.4043","10.4","213.12","226","60.07","0"
"02/26/12 12:18:31","25.4049","13.1","212.79","6","60.03","0"
"02/26/12 12:23:29","25.4057","20.8","214.29","167","60.03","1"
"02/26/12 12:28:30","25.4069","10.5","213.3","59","60.03","1"
"02/26/12 12:33:31","25.4076","14.1","214.09","1","60.03","1"
"02/26/12 12:38:31","25.4082","10.7","212.89","5","60.03","1"
"02/26/12 12:43:30","25.409","11.9","214.85","51","60.03","1"
"02/26/12 12:48:31","25.4098","15.9","213.38","104","60.03","1"
"02/26/12 12:53:29","25.4106","11.3","213.84","1","60.03","1"
"02/26/12 12:58:30","25.4111","12.8","212.09","55","60.03","1"
"02/26/12 13:03:30","25.4114","15.1","212.08","8","60.07","1"
"02/26/12 13:08:31","25.4121","15.2","212.04","0","60.03","1"
"02/26/12 13:13:29","25.4129","13.9","212.54","4","60.03","1"
"02/26/12 13:18:31","25.4138","14.3","211.9","117","60.03","1"
"02/26/12 13:23:30","25.4147","4.5","211.95","215","60.03","1"
"02/26/12 13:28:29","25.4157","13.7","212.27","8","60.03","1"
"02/26/12 13:33:30","25.4165","11.0","212.98","0","60.0","1"
"02/26/12 13:38:31","25.4174","14.4","212.67","94","60.03","1"
"02/26/12 13:43:29","25.4184","22.8","212.6","114","60.03","1"
"02/26/12 13:48:30","25.4197","32.3","212.11","26","60.0","1"
"02/26/12 13:53:31","25.4212","14.7","212.4","132","60.03","1"
"02/26/12 13:58:30","25.4231","22.5","213.02","159","60.03","1"
"02/26/12 14:03:31","25.4246","11.4","213.35","14","60.03","2"
"02/26/12 14:08:29","25.4261","20.6","213.16","264","60.03","2"
"02/26/12 14:13:30","25.4272","15.2","213.36","67","60.03","2"
"02/26/12 14:18:31","25.4281","0.0","212.24","158","60.03","2"
"02/26/12 14:23:30","25.4286","14.0","212.69","2","60.0","2"
"02/26/12 14:28:30","25.4293","15.1","212.38","6","60.03","2"
"02/26/12 14:33:31","25.4301","13.7","213.19","64","60.03","2"
"02/26/12 14:38:30","25.431","7.7","212.34","0","60.03","2"
"02/26/12 14:43:30","25.4315","6.9","212.76","249","60.07","2"
"02/26/12 14:48:31","25.4321","0.0","211.96","239","60.03","2"
"02/26/12 14:53:30","25.433","15.9","212.33","1","60.03","2"
"02/26/12 14:58:30","25.434","14.3","211.39","32","60.03","2"
"02/26/12 15:03:29","25.435","22.9","213.17","129","60.03","2"
"02/26/12 15:08:30","25.4361","11.4","212.26","16","60.03","2"
"02/26/12 15:13:31","25.4371","18.3","212.79","163","60.0","2"
"02/26/12 15:18:29","25.4382","12.4","212.69","2","60.0","2"
"02/26/12 15:23:29","25.4392","8.4","212.76","119","60.0","2"
"02/26/12 15:28:30","25.4404","13.6","212.91","76","60.03","2"
"02/26/12 15:33:31","25.4414","14.1","212.53","9","60.03","2"
"02/26/12 15:38:29","25.4426","13.9","211.73","32","60.0","2"
"02/26/12 15:43:29","25.4436","0.0","213.59","118","60.03","2"
"02/26/12 15:48:30","25.4447","12.2","212.16","28","60.0","2"
"02/26/12 15:53:31","25.4458","7.0","213.43","232","60.03","2"
"02/26/12 15:58:30","25.4468","14.0","212.94","29","60.03","2"
"02/26/12 16:03:30","25.4475","13.8","212.4","54","60.03","2"
"02/26/12 16:08:30","25.4482","15.4","212.56","19","60.0","2"
"02/26/12 16:13:31","25.4488","15.3","212.79","8","60.07","2"
"02/26/12 16:18:29","25.4494","15.8","212.73","23","60.0","2"
"02/26/12 16:23:30","25.45","16.0","212.42","12","60.07","2"
"02/26/12 16:28:31","25.4507","12.3","212.64","17","60.03","2"
"02/26/12 16:33:29","25.4512","11.2","212.68","0","60.03","2"
"02/26/12 16:38:30","25.4518","0.0","212.57","0","60.03","2"
"02/26/12 16:43:31","25.4522","0.0","212.84","230","60.03","2"
"02/27/12 08:08:30","25.4524","0.0","212.93","0","60.03","-2"
"02/27/12 08:13:30","25.4524","0.0","211.51","0","60.03","-2"
"02/27/12 08:43:30","25.4536","0.0","211.32","0","60.03","-1"
"02/27/12 08:48:31","25.454","15.2","211.21","23","60.0","-1"
"02/27/12 08:53:30","25.4543","0.0","212.82","0","60.07","-1"
"02/27/12 08:58:31","25.4546","0.0","211.45","0","60.03","-1"
"02/27/12 09:03:31","25.4549","10.9","211.77","35","60.0","-1"
"02/27/12 09:08:30","25.4554","11.2","211.66","9","60.0","0"
"02/27/12 09:13:31","25.456","8.1","212.4","164","60.0","0"
"02/27/12 09:18:30","25.4568","14.7","212.01","2","60.0","0"
"02/27/12 09:23:30","25.4578","9.8","211.86","24","60.03","0"
"02/27/12 09:28:31","25.4587","15.7","211.84","112","60.03","0"
"02/27/12 09:33:32","25.4596","13.0","212.83","29","60.03","0"
"02/27/12 09:38:31","25.4607","13.1","211.87","196","60.03","1"
"02/27/12 09:43:30","25.4617","14.0","212.58","120","60.0","1"
"02/27/12 09:48:30","25.4627","14.3","211.56","28","60.03","1"
"02/27/12 09:53:31","25.4638","13.6","212.54","9","60.03","1"
"02/27/12 09:58:30","25.4651","21.9","213.81","32","60.07","1"
"02/27/12 10:03:31","25.4664","23.4","212.75","60","60.0","1"
"02/27/12 10:08:31","25.4677","15.1","213.25","194","60.03","2"
"02/27/12 10:13:31","25.469","24.1","213.28","63","60.0","2"
"02/27/12 10:18:31","25.4703","10.6","213.39","130","60.03","2"
"02/27/12 10:23:31","25.4716","13.0","213.07","245","60.0","2"
"02/27/12 10:28:31","25.4742","61.9","213.11","317","60.07","2"
"02/27/12 10:33:30","25.4783","55.0","213.09","159","60.03","3"
"02/27/12 10:38:31","25.4819","38.1","213.04","368","60.03","3"
"02/27/12 10:43:31","25.485","41.9","213.33","214","60.0","3"
"02/27/12 10:48:30","25.4877","32.9","213.57","272","60.03","3"
"02/27/12 10:53:31","25.4904","37.1","214.48","203","60.03","3"
"02/27/12 10:58:30","25.4931","35.0","213.92","215","60.0","3"
"02/27/12 11:03:30","25.4961","47.9","214.57","159","60.0","3"
"02/27/12 11:08:31","25.4996","41.2","213.13","144","60.03","3"
"02/27/12 11:13:30","25.5031","47.4","213.21","366","60.0","3"
"02/27/12 11:18:31","25.5064","44.9","213.43","328","60.03","3"
"02/27/12 11:23:31","25.5094","41.5","213.85","266","60.0","3"
"02/27/12 11:28:30","25.5124","47.6","213.81","115","60.03","3"
"02/27/12 11:33:31","25.5159","37.0","212.77","110","60.0","3"
"02/27/12 11:38:30","25.519","42.8","214.78","230","60.03","3"
"02/27/12 11:43:31","25.5219","36.0","212.87","115","60.03","3"
"02/27/12 11:48:30","25.525","36.6","214.01","145","60.03","3"
"02/27/12 11:53:31","25.528","42.7","212.94","317","60.0","3"
"02/27/12 11:58:30","25.531","45.5","213.46","133","60.0","3"
"02/27/12 12:03:31","25.5343","47.6","213.71","235","60.03","3"
"02/27/12 12:08:31","25.5375","44.5","213.46","304","60.0","3"
"02/27/12 12:13:30","25.5409","46.9","212.14","348","60.03","3"
"02/27/12 12:18:31","25.5439","34.1","212.9","343","60.03","3"
"02/27/12 12:23:30","25.5472","44.5","213.84","258","60.03","3"
"02/27/12 12:28:31","25.5508","43.3","213.57","84","60.0","3"
"02/27/12 12:33:30","25.5541","48.0","214.31","327","60.03","3"
"02/27/12 12:38:31","25.5576","37.0","214.22","129","60.0","3"
"02/27/12 12:43:32","25.5609","55.6","214.36","238","60.03","4"
"02/27/12 12:48:31","25.5644","36.4","213.13","119","60.03","4"
"02/27/12 12:53:30","25.5679","38.4","214.06","334","60.0","4"
"02/27/12 12:58:32","25.5714","36.4","214.12","224","60.03","4"
"02/27/12 13:03:30","25.5748","42.3","214.83","329","60.03","4"
"02/27/12 13:08:31","25.5781","43.4","213.59","294","60.03","4"
"02/27/12 13:13:30","25.5811","35.6","214.36","118","60.03","4"
"02/27/12 13:18:31","25.5842","32.5","213.84","94","60.0","4"
"02/27/12 13:23:31","25.587","41.7","215.04","90","60.03","4"
"02/27/12 13:28:31","25.5899","44.1","214.84","127","60.03","4"
"02/27/12 13:33:32","25.5931","35.5","214.46","140","60.0","4"
"02/27/12 13:38:30","25.5961","44.0","214.43","339","60.03","4"
"02/27/12 13:43:31","25.5992","42.8","214.85","340","60.03","4"
"02/27/12 13:48:30","25.6025","36.9","214.25","195","60.03","4"
"02/27/12 13:53:30","25.6058","37.3","215.35","106","60.0","4"
"02/27/12 13:58:31","25.6091","35.4","213.51","282","60.03","4"
"02/27/12 14:03:31","25.6122","33.6","214.02","93","60.0","4"
"02/27/12 14:08:30","25.615","41.2","213.43","219","60.07","4"
"02/27/12 14:13:31","25.6176","27.1","214.5","165","60.03","4"
"02/27/12 14:18:32","25.62","32.3","213.73","218","60.03","4"
"02/27/12 14:23:31","25.6221","24.9","214.03","252","60.03","4"
"02/27/12 14:28:31","25.6243","21.3","213.8","224","60.03","3"
"02/27/12 14:33:30","25.6263","26.4","213.84","184","60.03","3"
"02/27/12 14:38:31","25.6283","26.1","213.72","115","60.03","3"
"02/27/12 14:43:30","25.6306","24.8","213.2","57","60.03","3"
"02/27/12 14:48:32","25.6327","22.7","213.55","159","60.03","3"
"02/27/12 14:53:32","25.635","32.6","213.71","166","60.03","3"
"02/27/12 14:58:30","25.637","22.2","213.85","244","60.0","3"
"02/27/12 15:03:31","25.6389","24.8","213.42","59","60.0","3"
"02/27/12 15:08:31","25.6407","29.6","213.34","224","60.03","3"
"02/27/12 15:13:32","25.6424","25.5","212.11","84","60.0","3"
"02/27/12 15:18:30","25.6436","20.9","212.67","208","60.03","3"
"02/27/12 15:23:31","25.6447","12.8","212.51","34","60.03","3"
"02/27/12 15:28:31","25.646","16.8","213.61","22","60.03","3"
"02/27/12 15:33:30","25.6472","14.4","212.21","80","60.03","3"
"02/27/12 15:38:30","25.6485","12.7","213.46","5","60.03","3"
"02/27/12 15:43:30","25.6499","31.0","213.04","70","60.03","2"
"02/27/12 15:48:31","25.6512","13.8","212.57","3","60.03","2"
"02/27/12 15:53:31","25.6524","13.3","212.21","41","60.0","2"
"02/27/12 15:58:32","25.6535","16.9","212.71","5","60.03","2"
"02/27/12 16:03:31","25.6546","10.8","213.52","124","60.03","2"
"02/27/12 16:08:30","25.6556","5.8","212.78","261","60.03","2"
"02/27/12 16:13:30","25.6564","13.6","213.19","1","60.0","2"
"02/27/12 16:18:31","25.6572","14.2","212.42","1","60.03","2"
"02/27/12 16:23:31","25.6578","10.9","212.57","56","60.03","2"
"02/27/12 16:28:32","25.6584","0.0","212.31","0","60.03","2"
"02/27/12 16:33:32","25.659","0.0","212.61","98","60.0","2"
"02/27/12 16:38:30","25.6599","11.9","212.37","13","60.03","2"
"02/27/12 16:43:31","25.6606","13.0","212.65","26","60.0","2"
"02/27/12 16:48:31","25.6611","3.9","212.38","227","60.03","2"
"02/27/12 16:53:31","25.6615","14.8","212.45","177","60.03","2"
"02/28/12 07:23:31","25.6626","0.0","213.27","0","60.0","-3"
"02/28/12 07:28:32","25.6627","11.0","212.92","19","60.07","-2"
"02/28/12 07:33:32","25.6632","0.0","212.19","0","60.03","-2"
"02/28/12 07:38:31","25.6639","12.0","212.46","78","60.03","-2"
"02/28/12 07:43:31","25.6644","15.2","213.72","2","60.0","-2"
"02/28/12 07:48:32","25.6652","11.0","213.25","94","60.03","-2"
"02/28/12 07:53:32","25.6662","11.6","212.79","2","60.03","-2"
"02/28/12 07:58:31","25.6674","20.8","212.68","196","60.03","-1"
"02/28/12 08:03:32","25.6686","14.2","213.4","151","60.0","-1"
"02/28/12 08:08:32","25.67","17.8","213.27","7","60.03","-1"
"02/28/12 08:13:31","25.6714","20.9","213.15","189","60.03","0"
"02/28/12 08:18:31","25.6731","14.5","213.54","231","60.03","0"
"02/28/12 08:23:30","25.6748","26.6","213.23","293","60.0","0"
"02/28/12 08:28:32","25.6767","25.2","213.76","37","60.0","1"
"02/28/12 08:33:32","25.6784","30.4","214.03","48","60.0","1"
"02/28/12 08:38:32","25.6803","30.2","213.08","312","60.03","1"
"02/28/12 08:43:31","25.6821","32.8","212.91","113","60.03","1"
"02/28/12 08:48:31","25.6839","28.8","213.54","42","60.03","1"
"02/28/12 08:53:31","25.6857","30.8","212.73","64","60.07","2"
"02/28/12 08:58:31","25.6876","13.6","212.91","22","60.07","2"
"02/28/12 09:03:31","25.6894","19.4","213.66","110","60.03","2"
"02/28/12 09:08:30","25.6916","29.2","213.58","19","60.03","2"
"02/28/12 09:13:31","25.6937","31.2","213.81","111","60.03","2"
"02/28/12 09:18:31","25.6958","24.0","213.17","223","60.0","2"
"02/28/12 09:23:31","25.6978","25.8","213.36","171","60.03","3"
"02/28/12 09:28:32","25.6998","32.1","214.24","77","60.03","3"
"02/28/12 09:33:30","25.7015","28.2","213.22","199","60.03","3"
"02/28/12 09:38:31","25.7033","25.5","212.23","17","60.03","3"
