"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/28/12 09:43:32","25.7052","22.4","212.99","251","60.03","3"
"02/28/12 09:48:32","25.7076","37.3","212.71","229","60.03","3"
"02/28/12 09:53:32","25.7108","53.6","214.56","377","60.0","4"
"02/28/12 09:58:31","25.7147","46.5","214.72","83","60.0","5"
"02/28/12 10:03:32","25.7214","101.9","215.35","489","60.03","6"
"02/28/12 10:08:31","25.7289","97.2","214.44","469","60.0","6"
"02/28/12 10:13:32","25.7357","85.6","214.59","421","60.03","6"
"02/28/12 10:18:32","25.7433","99.3","214.56","481","60.03","7"
"02/28/12 10:23:31","25.7512","98.8","214.4","476","60.03","8"
"02/28/12 10:28:30","25.7586","85.4","215.2","419","60.07","8"
"02/28/12 10:33:32","25.7651","79.8","215.04","393","60.03","9"
"02/28/12 10:38:32","25.7719","90.0","215.07","442","60.03","9"
"02/28/12 10:43:31","25.7794","91.1","215.66","446","60.07","9"
"02/28/12 10:48:31","25.7868","83.6","215.09","410","60.03","9"
"02/28/12 10:53:32","25.7934","79.9","215.38","396","60.03","9"
"02/28/12 10:58:32","25.7994","77.1","215.05","383","60.03","10"
"02/28/12 11:03:32","25.8057","83.5","215.45","411","60.0","10"
"02/28/12 11:08:31","25.8126","96.2","216.07","460","60.0","10"
"02/28/12 11:13:31","25.8198","89.8","216.13","434","60.03","10"
"02/28/12 11:18:31","25.8271","86.8","215.41","422","60.0","10"
"02/28/12 11:23:32","25.8333","78.9","215.45","388","60.03","10"
"02/28/12 11:28:31","25.8391","71.4","215.26","352","60.03","10"
"02/28/12 11:33:32","25.8443","66.1","215.23","333","60.0","10"
"02/28/12 11:38:31","25.8496","67.1","214.89","341","60.03","10"
"02/28/12 11:43:31","25.8547","64.9","214.6","331","60.07","10"
"02/28/12 11:48:31","25.8597","63.9","214.25","326","60.0","10"
"02/28/12 11:53:32","25.8647","65.6","215.05","333","60.03","10"
"02/28/12 11:58:31","25.8698","65.1","214.5","330","60.07","10"
"02/28/12 12:03:32","25.8747","49.1","214.77","92","60.0","10"
"02/28/12 12:08:31","25.8786","42.7","214.4","401","60.03","10"
"02/28/12 12:13:32","25.8824","46.6","215.56","155","60.03","10"
"02/28/12 12:18:30","25.8863","58.1","214.48","100","60.03","10"
"02/28/12 12:23:31","25.8901","54.3","213.67","330","60.03","10"
"02/28/12 12:28:32","25.8943","50.0","212.64","356","60.0","11"
"02/28/12 12:33:30","25.9017","123.4","213.53","584","60.03","11"
"02/28/12 12:38:31","25.9104","111.3","214.04","533","60.03","11"
"02/28/12 12:43:31","25.9195","119.4","214.94","569","60.0","12"
"02/28/12 12:48:32","25.9291","116.4","214.11","554","60.0","12"
"02/28/12 12:53:32","25.938","111.9","215.03","532","60.03","13"
"02/28/12 12:58:30","25.9465","94.6","214.43","460","60.03","13"
"02/28/12 13:03:31","25.9546","112.4","215.81","529","60.0","13"
"02/28/12 13:08:32","25.9633","113.5","215.99","536","60.0","13"
"02/28/12 13:13:31","25.9723","125.2","215.91","584","60.03","13"
"02/28/12 13:18:32","25.9832","153.8","215.56","715","60.03","14"
"02/28/12 13:23:31","25.9954","149.6","215.43","697","60.03","15"
"02/28/12 13:28:32","26.007","144.7","215.99","670","60.07","15"
"02/28/12 13:33:30","26.0181","134.7","216.55","625","60.03","16"
"02/28/12 13:38:30","26.0285","137.4","216.43","636","60.0","15"
"02/28/12 13:43:31","26.0392","140.5","216.61","654","60.03","16"
"02/28/12 13:48:31","26.0505","148.3","216.95","687","60.03","16"
"02/28/12 13:53:31","26.061","117.4","216.98","556","60.03","15"
"02/28/12 13:58:32","26.0715","143.7","215.29","665","60.03","15"
"02/28/12 14:03:32","26.0811","102.7","214.91","494","60.03","15"
"02/28/12 14:08:32","26.0884","89.0","214.74","434","60.0","15"
"02/28/12 14:13:31","26.0954","75.7","214.17","379","60.03","14"
"02/28/12 14:18:31","26.1009","68.9","213.84","351","60.0","13"
"02/28/12 14:23:32","26.1066","80.3","214.04","401","60.03","13"
"02/28/12 14:28:32","26.1129","74.7","213.0","371","60.03","13"
"02/28/12 14:33:30","26.1176","47.4","214.07","159","60.03","12"
"02/28/12 14:38:31","26.1215","51.5","212.66","269","60.0","12"
"02/28/12 14:43:32","26.1249","54.2","213.53","123","60.03","11"
"02/28/12 14:48:32","26.1294","62.3","214.0","318","60.0","11"
"02/28/12 14:53:32","26.1334","54.2","213.61","113","60.03","11"
"02/28/12 14:58:32","26.1373","55.7","214.32","103","60.03","11"
"02/28/12 15:03:31","26.1412","43.4","213.73","386","60.03","11"
"02/28/12 15:08:32","26.1451","50.8","213.64","369","60.03","10"
"02/28/12 15:13:30","26.1484","52.8","213.22","405","60.03","9"
"02/28/12 15:18:31","26.152","49.9","212.39","171","60.0","9"
"02/28/12 15:23:32","26.155","35.6","214.12","216","60.03","9"
"02/28/12 15:28:32","26.1568","19.4","213.39","40","60.03","8"
"02/28/12 15:33:31","26.1584","18.2","213.31","43","60.03","7"
"02/28/12 15:38:31","26.16","11.7","213.43","238","60.03","7"
"02/28/12 15:43:32","26.1616","17.8","212.85","258","60.03","6"
"02/28/12 15:48:31","26.1636","18.7","212.33","272","59.96","6"
"02/28/12 15:53:31","26.1657","21.9","212.72","173","60.0","6"
"02/28/12 15:58:31","26.1676","19.3","212.06","258","60.03","6"
"02/28/12 16:03:32","26.169","13.2","212.68","262","60.03","6"
"02/28/12 16:08:32","26.1703","13.4","212.73","10","60.0","6"
"02/28/12 16:13:31","26.1717","12.9","212.58","14","60.03","6"
"02/28/12 16:18:32","26.173","11.8","211.36","9","60.0","6"
"02/28/12 16:23:32","26.1741","10.7","211.96","4","60.0","5"
"02/28/12 16:28:30","26.1751","12.2","211.56","1","60.03","5"
"02/28/12 16:33:31","26.176","7.3","213.13","176","60.07","5"
"02/28/12 16:38:31","26.1768","13.2","212.43","17","60.03","4"
"02/28/12 16:43:32","26.1773","0.0","212.31","0","60.03","4"
"02/28/12 16:48:32","26.1777","0.0","212.69","0","60.0","4"
"02/29/12 08:48:31","26.1782","0.0","210.63","0","60.03","2"
"02/29/12 08:53:32","26.1782","0.0","211.14","0","60.03","2"
"02/29/12 09:08:32","26.1787","0.0","211.67","0","60.03","3"
"02/29/12 09:13:33","26.1789","0.0","211.02","63","60.03","3"
"02/29/12 09:18:32","26.1793","0.0","212.04","0","60.0","3"
"02/29/12 09:23:31","26.1796","13.9","212.27","0","60.03","3"
"02/29/12 09:28:32","26.18","0.0","212.26","215","60.0","3"
"02/29/12 09:33:31","26.1805","0.0","212.09","0","60.03","3"
"02/29/12 09:38:32","26.1809","11.9","211.11","16","60.03","3"
"02/29/12 09:43:32","26.1812","0.0","212.45","0","60.03","3"
"02/29/12 09:48:31","26.1816","14.6","211.51","5","60.03","3"
"02/29/12 09:53:31","26.182","0.0","211.55","124","60.0","3"
"02/29/12 09:58:32","26.1825","0.0","212.5","52","60.03","3"
"02/29/12 10:03:32","26.1831","0.0","211.78","0","60.03","3"
"02/29/12 10:08:33","26.1839","16.8","211.5","242","60.0","3"
"02/29/12 10:13:31","26.1847","11.5","212.37","8","60.03","3"
"02/29/12 10:18:31","26.1856","17.4","211.99","1","60.0","3"
"02/29/12 10:23:33","26.1865","5.5","212.72","191","60.07","3"
"02/29/12 10:28:32","26.1873","12.6","212.07","0","60.0","3"
"02/29/12 10:33:32","26.1883","13.8","212.21","91","60.03","3"
"02/29/12 10:38:33","26.1894","15.3","211.5","137","60.03","3"
"02/29/12 10:43:31","26.1907","24.5","211.92","96","60.03","3"
"02/29/12 10:48:32","26.1922","24.5","212.27","29","60.03","3"
"02/29/12 10:53:33","26.1937","22.9","213.11","260","60.03","3"
"02/29/12 10:58:32","26.1954","28.6","213.11","110","60.03","3"
"02/29/12 11:03:33","26.1969","26.7","212.03","27","60.03","3"
"02/29/12 11:08:32","26.1984","12.1","212.83","189","60.07","3"
"02/29/12 11:13:32","26.1998","13.0","212.94","5","60.0","3"
"02/29/12 11:18:31","26.2013","15.5","212.38","95","60.03","3"
"02/29/12 11:23:32","26.2025","12.3","212.4","3","60.03","3"
"02/29/12 11:28:32","26.2039","28.8","212.22","26","60.03","3"
"02/29/12 11:33:32","26.2055","13.1","212.23","157","60.0","3"
"02/29/12 11:38:33","26.2075","16.6","212.33","287","60.03","3"
"02/29/12 11:43:32","26.2091","28.3","211.9","44","60.03","3"
"02/29/12 11:48:33","26.2108","15.1","212.13","14","60.0","3"
"02/29/12 11:53:32","26.2119","27.4","211.13","174","60.03","2"
"02/29/12 11:58:33","26.2131","7.7","212.24","249","60.03","2"
"02/29/12 12:03:32","26.214","14.6","212.59","13","60.0","2"
"02/29/12 12:08:33","26.215","18.1","211.9","149","60.03","2"
"02/29/12 12:13:32","26.2162","28.9","212.52","114","60.0","2"
"02/29/12 12:18:31","26.2178","14.7","212.96","25","60.03","2"
"02/29/12 12:23:32","26.2199","35.8","212.25","95","60.03","2"
"02/29/12 12:28:32","26.222","23.0","212.22","112","60.03","2"
"02/29/12 12:33:33","26.2241","18.7","212.67","269","60.03","3"
"02/29/12 12:38:32","26.226","30.4","212.63","192","60.03","3"
"02/29/12 12:43:32","26.2276","22.0","213.03","143","60.0","3"
"02/29/12 12:48:33","26.2295","32.9","211.64","144","60.0","3"
"02/29/12 12:53:32","26.2313","25.3","212.28","250","60.03","3"
"02/29/12 12:58:32","26.2334","18.5","213.38","30","60.03","3"
"02/29/12 13:03:31","26.2351","15.7","212.03","242","60.03","3"
"02/29/12 13:08:31","26.2366","13.8","212.55","41","60.03","3"
"02/29/12 13:13:31","26.2381","14.3","212.31","2","60.0","2"
"02/29/12 13:18:33","26.2393","4.8","211.72","145","60.0","2"
"02/29/12 13:23:31","26.2403","13.3","211.98","2","60.0","2"
"02/29/12 13:28:31","26.2413","14.4","212.16","30","60.03","2"
"02/29/12 13:33:31","26.242","0.7","211.78","54","60.03","2"
"02/29/12 13:38:32","26.243","21.2","212.85","227","60.03","2"
"02/29/12 13:43:32","26.2441","13.1","212.58","31","60.03","2"
"02/29/12 13:48:32","26.2454","11.3","212.17","3","60.03","2"
"02/29/12 13:53:31","26.2465","11.3","211.95","9","60.03","2"
"02/29/12 13:58:32","26.2476","7.4","212.32","258","60.03","2"
"02/29/12 14:03:31","26.2485","15.9","213.24","1","60.03","2"
"02/29/12 14:08:32","26.2496","13.8","213.21","73","60.0","2"
"02/29/12 14:13:32","26.2505","13.5","212.35","2","60.0","2"
"02/29/12 14:18:31","26.2514","12.6","212.31","3","60.07","2"
"02/29/12 14:23:32","26.2528","23.4","212.08","58","60.03","2"
"02/29/12 14:28:32","26.2546","13.6","213.17","156","60.03","2"
"02/29/12 14:33:32","26.2567","18.2","211.97","245","60.03","2"
"02/29/12 14:38:31","26.2587","24.4","212.83","258","60.0","3"
"02/29/12 14:43:32","26.2603","26.4","212.06","93","60.03","2"
"02/29/12 14:48:33","26.2618","12.9","212.15","26","60.0","2"
"02/29/12 14:53:32","26.2632","14.1","212.2","49","60.03","3"
"02/29/12 14:58:31","26.2647","13.2","211.95","9","60.03","2"
"02/29/12 15:03:32","26.2663","14.5","212.27","24","60.03","3"
"02/29/12 15:08:32","26.2685","17.8","212.11","265","60.0","3"
"02/29/12 15:13:31","26.2706","33.6","212.54","111","60.03","3"
"02/29/12 15:18:33","26.2726","25.5","212.65","63","60.03","3"
"02/29/12 15:23:32","26.2747","22.6","212.76","205","60.03","3"
"02/29/12 15:28:33","26.2767","25.8","211.72","178","60.03","3"
"02/29/12 15:33:31","26.2775","7.3","212.76","253","60.03","3"
"02/29/12 15:38:32","26.278","0.0","211.9","0","60.03","3"
"02/29/12 16:03:32","26.2789","0.0","211.97","0","60.03","2"
"02/29/12 16:08:32","26.2792","0.0","210.95","0","60.03","2"
"02/29/12 16:18:32","26.2795","14.6","210.6","4","60.0","2"
"02/29/12 16:23:31","26.2795","0.0","211.44","0","60.0","1"
"02/29/12 16:28:31","26.2795","13.9","211.79","0","60.03","1"
"03/05/12 07:43:49","28.2368","0.0","212.27","232","60.03","-4"
"03/05/12 07:48:49","28.2377","8.0","211.08","0","60.03","-4"
"03/05/12 07:53:49","28.2385","16.6","212.04","3","60.03","-4"
"03/05/12 07:58:48","28.2394","13.0","211.27","4","60.03","-3"
"03/05/12 08:03:48","28.2404","12.2","211.55","6","60.03","-3"
"03/05/12 08:08:48","28.2418","17.7","211.69","212","60.03","-3"
"03/05/12 08:13:48","28.2435","25.2","210.76","35","60.0","-3"
"03/05/12 08:18:47","28.2452","12.0","210.55","216","60.03","-2"
"03/05/12 08:23:48","28.247","31.4","212.01","62","60.03","-2"
"03/05/12 08:28:49","28.2488","31.6","212.5","202","60.03","-2"
"03/05/12 08:33:49","28.2509","37.2","212.8","118","60.03","-2"
"03/05/12 08:38:48","28.2536","38.0","211.58","73","60.03","-2"
"03/05/12 08:43:48","28.2561","34.6","210.89","180","60.03","-1"
"03/05/12 08:48:49","28.2588","45.5","211.67","300","60.03","-1"
"03/05/12 08:53:48","28.262","48.6","211.45","307","60.03","-1"
"03/05/12 08:58:49","28.2654","39.6","211.82","371","60.03","0"
"03/05/12 09:03:48","28.2687","39.8","212.64","151","59.96","0"
"03/05/12 09:08:48","28.2721","37.8","212.26","127","60.03","1"
"03/05/12 09:13:49","28.275","38.7","211.88","182","60.03","1"
"03/05/12 09:18:48","28.278","39.2","212.77","193","60.03","1"
"03/05/12 09:23:48","28.2805","26.9","211.39","72","60.0","1"
"03/05/12 09:28:49","28.2828","32.0","212.47","88","60.03","1"
"03/05/12 09:33:48","28.2851","26.1","210.84","90","60.0","1"
"03/05/12 09:38:48","28.2871","24.0","211.98","59","60.07","1"
"03/05/12 09:43:49","28.2902","43.4","213.29","397","60.03","1"
"03/05/12 09:48:49","28.2981","157.4","214.44","723","60.07","3"
"03/05/12 09:53:49","28.3098","197.7","215.35","903","60.03","4"
"03/05/12 09:58:47","28.3202","115.5","213.92","556","60.07","5"
"03/05/12 10:03:48","28.332","192.2","215.82","829","60.03","6"
"03/05/12 10:08:49","28.3468","198.6","217.62","873","60.03","8"
"03/05/12 10:13:48","28.362","196.0","216.83","866","60.03","10"
"03/05/12 10:18:49","28.3771","197.8","216.95","886","60.03","11"
"03/05/12 10:23:49","28.3922","195.9","217.61","892","60.03","14"
"03/05/12 10:28:49","28.4072","191.9","216.73","861","60.03","15"
"03/05/12 10:33:49","28.422","154.9","215.5","716","60.03","17"
"03/05/12 10:38:48","28.4328","185.0","215.84","847","60.03","17"
"03/05/12 10:43:48","28.4455","76.0","214.52","381","60.07","18"
"03/05/12 10:48:49","28.45","43.1","213.28","245","60.03","17"
"03/05/12 10:53:48","28.4538","47.2","214.2","410","60.03","15"
"03/05/12 10:58:49","28.4574","51.3","213.84","295","60.07","15"
"03/05/12 11:03:49","28.4609","38.4","213.54","367","60.03","14"
"03/05/12 11:08:49","28.4646","49.4","214.5","86","60.0","13"
"03/05/12 11:13:48","28.4684","36.9","214.37","365","60.03","12"
"03/05/12 11:18:49","28.4722","48.2","213.74","376","60.03","11"
"03/05/12 11:23:49","28.4753","33.7","213.99","88","60.03","10"
"03/05/12 11:28:48","28.478","38.3","213.64","222","60.03","9"
"03/05/12 11:33:49","28.4808","30.0","212.87","307","60.03","8"
"03/05/12 11:38:49","28.4835","31.2","213.69","210","60.0","7"
"03/05/12 11:43:48","28.4865","36.7","213.99","147","60.07","7"
"03/05/12 11:48:48","28.49","55.7","214.55","114","60.03","7"
"03/05/12 11:53:48","28.4934","48.9","212.56","240","60.03","6"
"03/05/12 11:58:48","28.497","42.9","212.82","411","60.03","6"
"03/05/12 12:03:49","28.5009","56.9","213.51","145","60.03","6"
"03/05/12 12:08:49","28.5053","99.1","214.01","479","60.03","6"
"03/05/12 12:13:49","28.5146","144.9","214.91","680","60.03","7"
"03/05/12 12:18:49","28.5279","203.4","216.79","926","60.0","9"
"03/05/12 12:23:49","28.5372","111.7","214.04","539","60.07","9"
"03/05/12 12:28:48","28.5472","148.8","214.65","689","60.03","9"
"03/05/12 12:33:49","28.5603","113.0","214.77","539","60.03","11"
"03/05/12 12:38:48","28.5713","181.8","217.15","793","60.0","11"
"03/05/12 12:43:48","28.5858","187.0","216.47","842","60.03","13"
"03/05/12 12:48:49","28.598","188.0","217.27","863","60.03","14"
"03/05/12 12:53:48","28.6128","192.0","216.82","873","60.03","15"
"03/05/12 12:58:48","28.6278","192.1","216.99","868","60.03","16"
"03/05/12 13:03:48","28.6428","192.0","217.27","890","60.0","17"
"03/05/12 13:08:49","28.658","192.5","216.47","881","60.0","17"
"03/05/12 13:13:48","28.673","189.5","216.88","862","60.0","18"
"03/05/12 13:18:49","28.6849","197.6","217.42","884","60.03","17"
"03/05/12 13:23:48","28.698","196.6","217.88","877","60.03","17"
"03/05/12 13:28:48","28.7131","196.5","217.76","864","60.03","17"
"03/05/12 13:33:49","28.7281","174.5","216.25","799","60.0","18"
"03/05/12 13:38:48","28.742","186.3","218.15","843","60.03","18"
"03/05/12 13:43:48","28.7571","196.2","217.59","894","60.03","18"
"03/05/12 13:48:49","28.7725","196.3","217.69","888","60.0","18"
"03/05/12 13:53:48","28.7873","194.5","218.45","884","60.03","19"
"03/05/12 13:58:48","28.8015","197.2","217.59","880","60.03","18"
"03/05/12 14:03:48","28.8167","196.3","217.96","886","60.03","18"
"03/05/12 14:08:48","28.8321","196.3","217.34","891","60.0","17"
"03/05/12 14:13:48","28.8474","195.9","217.85","890","60.0","17"
"03/05/12 14:18:48","28.8628","195.2","217.23","881","60.0","18"
"03/05/12 14:23:48","28.8778","190.9","217.04","871","60.0","17"
"03/05/12 14:28:49","28.8927","187.5","217.3","851","60.0","17"
"03/05/12 14:33:48","28.9069","180.9","216.68","827","60.0","17"
"03/05/12 14:38:49","28.9208","176.7","217.75","802","60.0","17"
"03/05/12 14:43:49","28.9343","169.5","218.23","775","60.0","17"
"03/05/12 14:48:49","28.9468","159.2","217.21","732","60.0","17"
"03/05/12 14:53:49","28.96","168.7","216.79","778","60.03","17"
"03/05/12 14:58:49","28.9702","100.9","216.2","478","60.0","16"
"03/05/12 15:03:48","28.974","59.5","215.64","399","60.03","14"
"03/05/12 15:08:49","28.9794","69.8","216.28","364","60.0","13"
"03/05/12 15:13:49","28.9831","55.8","215.48","208","60.0","12"
"03/05/12 15:18:49","28.9869","38.3","215.54","259","60.0","11"
"03/05/12 15:23:48","28.9906","48.7","215.07","191","60.03","10"
"03/05/12 15:28:49","28.9938","44.3","214.93","199","60.0","9"
"03/05/12 15:33:50","28.9971","48.7","215.2","109","60.03","9"
"03/05/12 15:38:49","29.0012","95.4","216.74","455","60.0","9"
"03/05/12 15:43:48","29.0063","45.7","215.61","414","60.03","9"
"03/05/12 15:48:48","29.0098","35.1","214.91","280","60.0","9"
"03/05/12 15:53:49","29.0128","38.0","213.61","266","60.03","9"
"03/05/12 15:58:48","29.0153","31.2","213.53","170","60.0","8"
"03/05/12 16:03:49","29.0176","33.2","214.83","160","60.03","8"
"03/05/12 16:08:49","29.0198","20.0","214.06","322","60.0","7"
"03/05/12 16:13:49","29.0216","23.0","213.46","227","60.0","7"
"03/05/12 16:18:48","29.0231","13.6","212.82","18","60.0","6"
"03/05/12 16:23:49","29.0245","23.5","212.97","250","60.0","6"
"03/05/12 16:28:49","29.0256","13.0","213.57","2","60.0","6"
"03/05/12 16:33:49","29.0264","13.5","214.03","24","60.0","6"
"03/05/12 16:38:50","29.0272","14.6","213.75","25","60.0","6"
"03/05/12 16:43:48","29.0277","0.0","213.65","0","60.0","6"
"03/05/12 16:48:48","29.0282","13.2","213.18","55","60.0","6"
"03/05/12 16:53:48","29.0286","13.3","213.33","20","60.0","5"
"03/05/12 16:58:48","29.0288","0.0","213.19","0","60.03","5"
"03/05/12 17:13:49","29.0292","0.0","213.15","0","60.0","4"
"03/06/12 06:43:49","29.0296","14.9","213.52","0","60.0","1"
"03/06/12 06:48:49","29.0306","20.0","213.95","101","60.0","1"
"03/06/12 06:53:48","29.0315","2.8","214.09","0","60.03","2"
"03/06/12 06:58:49","29.0322","6.3","213.87","191","60.07","2"
"03/06/12 07:03:49","29.033","13.9","213.42","1","60.03","2"
"03/06/12 07:08:48","29.0339","6.7","213.95","226","60.03","2"
"03/06/12 07:13:50","29.0349","14.2","213.41","11","60.07","2"
"03/06/12 07:18:48","29.0362","17.4","214.1","121","60.07","3"
"03/06/12 07:23:48","29.0379","36.5","213.75","43","60.03","3"
"03/06/12 07:28:49","29.04","29.5","214.51","24","60.03","3"
"03/06/12 07:33:49","29.0425","45.5","214.66","296","60.03","4"
"03/06/12 07:38:48","29.0462","51.2","215.63","277","60.03","4"
"03/06/12 07:43:49","29.05","47.0","213.48","116","60.03","5"
"03/06/12 07:48:49","29.0539","48.9","214.14","133","60.03","5"
"03/06/12 07:53:48","29.0595","98.3","215.62","475","60.03","6"
"03/06/12 07:58:49","29.0676","103.3","215.21","496","60.07","6"
"03/06/12 08:03:50","29.0762","108.5","215.22","515","60.0","7"
"03/06/12 08:08:50","29.0853","123.3","215.49","580","60.0","8"
"03/06/12 08:13:48","29.0952","138.0","217.03","638","60.03","9"
"03/06/12 08:18:48","29.1049","117.3","215.75","558","60.03","9"
"03/06/12 08:23:49","29.115","147.3","215.13","686","60.03","9"
"03/06/12 08:28:48","29.1268","153.9","215.98","708","60.0","9"
"03/06/12 08:33:49","29.1373","88.5","215.44","433","60.03","9"
"03/06/12 08:38:49","29.1446","69.6","213.95","353","60.0","9"
"03/06/12 08:43:48","29.1532","130.2","215.69","608","60.07","9"
"03/06/12 08:48:49","29.1655","190.4","215.95","868","60.03","10"
"03/06/12 08:53:48","29.1793","163.3","215.51","759","60.07","11"
"03/06/12 08:58:49","29.1926","183.8","216.22","841","60.07","11"
"03/06/12 09:03:49","29.2049","114.0","214.66","538","60.03","11"
"03/06/12 09:08:48","29.2131","110.5","214.6","531","60.03","11"
"03/06/12 09:13:49","29.2265","141.4","214.81","661","60.03","11"
"03/06/12 09:18:48","29.2392","161.3","214.86","751","60.03","11"
"03/06/12 09:23:49","29.2499","119.8","214.65","566","60.03","11"
"03/06/12 09:28:49","29.2598","132.0","215.15","619","60.03","11"
"03/06/12 09:33:49","29.2703","130.4","214.73","615","60.0","11"
"03/06/12 09:38:49","29.2796","126.0","214.3","595","60.03","11"
"03/06/12 09:43:49","29.2898","154.4","214.78","721","60.03","11"
"03/06/12 09:48:49","29.3007","139.2","214.72","648","60.03","12"
"03/06/12 09:53:49","29.3109","108.8","213.95","521","60.0","12"
"03/06/12 09:58:48","29.3222","176.9","214.92","814","60.03","13"
"03/06/12 10:03:50","29.3364","170.1","215.23","785","60.0","13"
"03/06/12 10:08:50","29.3499","171.9","215.71","793","60.03","13"
"03/06/12 10:13:49","29.3637","184.4","215.42","840","60.03","14"
"03/06/12 10:18:49","29.3791","196.3","215.0","895","60.03","15"
"03/06/12 10:23:50","29.3943","196.5","215.74","890","60.0","17"
"03/06/12 10:28:49","29.4096","196.2","216.03","890","60.03","17"
"03/06/12 10:33:49","29.4249","197.1","216.19","887","60.0","18"
"03/06/12 10:38:50","29.44","196.6","216.33","895","60.03","18"
"03/06/12 10:43:48","29.4552","197.1","215.73","898","60.03","18"
"03/06/12 10:48:48","29.4552","196.4","215.77","891","60.07","19"
"03/06/12 10:53:48","29.4705","196.4","216.37","891","60.0","19"
"03/06/12 10:58:49","29.4858","195.5","216.77","900","60.03","19"
"03/06/12 11:03:49","29.5011","195.2","217.33","872","60.0","20"
"03/06/12 11:08:48","29.5162","195.2","218.43","854","60.03","20"
"03/06/12 11:13:48","29.5314","196.4","217.34","885","60.07","20"
"03/06/12 11:18:50","29.5467","193.8","215.99","887","60.0","20"
"03/06/12 11:23:50","29.56","184.5","216.39","843","60.03","20"
"03/06/12 11:28:49","29.575","189.3","216.65","865","60.0","20"
"03/06/12 11:33:50","29.5896","178.9","215.83","814","60.0","20"
"03/06/12 11:38:48","29.6018","136.5","214.65","639","60.03","19"
"03/06/12 11:43:49","29.6133","167.3","215.99","769","60.07","18"
"03/06/12 11:48:50","29.6273","182.0","215.42","837","60.03","18"
"03/06/12 11:53:50","29.6423","197.3","216.28","902","60.03","18"
"03/06/12 11:58:48","29.6576","196.8","216.74","894","60.07","19"
"03/06/12 12:03:49","29.6729","192.4","216.24","876","60.03","19"
"03/06/12 12:08:50","29.6881","178.2","215.7","819","60.03","19"
"03/06/12 12:13:49","29.7017","189.6","217.3","860","60.03","19"
"03/06/12 12:18:48","29.7157","183.2","215.91","838","60.03","19"
"03/06/12 12:23:49","29.7307","196.3","216.64","895","60.03","19"
"03/06/12 12:28:49","29.7461","196.4","217.27","897","60.03","20"
"03/06/12 12:33:48","29.7604","157.2","216.06","724","60.03","19"
"03/06/12 12:38:49","29.7736","171.5","216.11","782","60.0","19"
"03/06/12 12:43:48","29.7872","186.1","215.69","855","60.03","19"
"03/06/12 12:48:49","29.8022","196.5","216.05","897","60.0","19"
"03/06/12 12:53:49","29.8175","196.8","216.74","896","60.03","19"
"03/06/12 12:58:49","29.8328","195.2","215.64","892","60.03","19"
"03/06/12 13:03:49","29.8481","197.1","217.55","886","60.0","19"
"03/06/12 13:08:49","29.8633","171.8","215.91","793","60.03","19"
"03/06/12 13:13:49","29.8774","167.0","216.18","762","60.0","19"
"03/06/12 13:18:50","29.892","194.0","215.49","885","60.03","19"
"03/06/12 13:23:50","29.9072","196.1","215.83","890","60.03","19"
"03/06/12 13:28:49","29.9221","158.2","216.09","728","60.03","19"
"03/06/12 13:33:48","29.9357","188.7","216.06","864","60.0","19"
"03/06/12 13:38:48","29.951","195.9","216.95","894","60.03","19"
"03/06/12 13:43:48","29.9663","197.7","217.26","890","60.03","19"
"03/06/12 13:48:48","29.9815","196.3","217.4","889","60.03","20"
"03/06/12 13:53:49","29.9968","195.0","216.86","886","60.03","20"
"03/06/12 13:58:49","30.0119","193.2","217.0","879","60.03","21"
"03/06/12 14:03:50","30.0268","187.3","217.08","852","60.03","21"
"03/06/12 14:08:48","30.0413","184.4","216.52","843","60.03","20"
"03/06/12 14:13:50","30.0557","182.3","215.85","830","60.03","20"
"03/06/12 14:18:50","30.0697","177.5","216.07","820","60.03","20"
"03/06/12 14:23:49","30.0833","172.5","216.6","782","60.03","20"
"03/06/12 14:28:49","30.0966","168.1","216.73","772","60.03","20"
"03/06/12 14:33:50","30.1096","162.9","216.24","756","60.0","20"
"03/06/12 14:38:50","30.1223","160.7","215.98","741","60.03","20"
"03/06/12 14:43:49","30.1344","154.6","215.75","715","60.03","20"
"03/06/12 14:48:50","30.1464","150.4","216.07","701","60.03","20"
"03/06/12 14:53:50","30.1578","144.7","215.31","680","60.0","20"
"03/06/12 14:58:49","30.169","140.2","215.92","655","60.03","20"
"03/06/12 15:03:49","30.1797","134.8","216.51","630","60.07","20"
"03/06/12 15:08:49","30.19","128.2","217.36","599","60.03","19"
"03/06/12 15:13:49","30.1995","122.0","216.77","573","60.0","19"
"03/06/12 15:18:48","30.209","119.8","216.47","563","60.03","18"
"03/06/12 15:23:49","30.2181","114.4","215.29","541","60.03","18"
"03/06/12 15:28:50","30.2268","108.7","215.54","518","60.03","18"
"03/06/12 15:33:49","30.235","103.8","215.87","496","60.03","17"
"03/06/12 15:38:49","30.2429","98.8","215.57","475","60.07","17"
"03/06/12 15:43:49","30.2504","92.9","215.46","449","60.0","17"
"03/06/12 15:48:50","30.2574","86.7","215.39","423","60.03","16"
"03/06/12 15:53:49","30.2638","75.8","214.59","379","60.0","15"
"03/06/12 15:58:49","30.2695","70.7","214.64","355","60.03","15"
"03/06/12 16:03:49","30.2747","61.9","214.08","316","60.03","15"
"03/06/12 16:08:49","30.2788","41.6","214.06","255","60.0","15"
"03/06/12 16:13:48","30.2824","37.8","213.71","123","60.0","15"
"03/06/12 16:18:48","30.2856","47.5","213.16","303","60.03","14"
"03/06/12 16:23:49","30.2888","35.3","213.47","217","60.03","14"
"03/06/12 16:28:49","30.2919","37.2","213.66","100","60.03","13"
"03/06/12 16:33:50","30.2946","40.1","212.48","150","60.0","13"
"03/06/12 16:38:48","30.2972","33.8","212.77","121","60.03","13"
"03/06/12 16:43:50","30.2992","27.5","212.32","38","60.0","13"
"03/06/12 16:48:50","30.301","20.8","212.54","150","60.03","12"
"03/06/12 16:53:49","30.3026","20.6","212.59","262","60.03","12"
"03/06/12 16:58:49","30.3037","13.7","212.71","29","60.0","12"
"03/06/12 17:03:49","30.3042","0.0","212.32","0","60.03","11"
"03/06/12 17:08:48","30.3047","0.0","212.45","0","60.03","11"
"03/06/12 17:13:49","30.3049","0.0","212.16","0","60.03","11"
"03/07/12 06:48:49","30.3055","0.0","211.97","0","60.03","7"
"03/07/12 06:53:49","30.3059","3.8","211.95","258","60.03","8"
"03/07/12 06:58:49","30.3066","0.0","212.36","0","60.03","8"
"03/07/12 07:03:49","30.3073","12.1","213.03","145","60.0","8"
"03/07/12 07:08:50","30.3082","15.0","211.97","1","60.03","9"
"03/07/12 07:13:50","30.3091","5.7","212.0","186","60.03","9"
"03/07/12 07:18:50","30.31","11.6","211.88","4","60.03","9"
"03/07/12 07:23:50","30.3109","17.2","212.47","39","60.03","9"
"03/07/12 07:28:50","30.3121","13.0","212.37","148","60.03","9"
"03/07/12 07:33:50","30.3135","30.7","212.93","147","60.07","10"
"03/07/12 07:38:48","30.3164","42.1","213.41","365","60.07","11"
"03/07/12 07:43:49","30.3202","55.5","214.31","133","60.03","12"
"03/07/12 07:48:50","30.3243","79.9","214.31","398","60.07","13"
"03/07/12 07:53:49","30.3302","72.9","213.04","364","60.0","13"
"03/07/12 07:58:49","30.3356","81.9","214.54","404","60.03","14"
"03/07/12 08:03:49","30.3394","28.1","212.43","189","60.0","15"
"03/07/12 08:08:48","30.3434","40.1","213.47","109","60.03","15"
"03/07/12 08:13:49","30.3481","56.4","213.17","282","60.0","16"
"03/07/12 08:18:49","30.3547","103.5","214.28","497","60.03","17"
"03/07/12 08:23:50","30.366","148.0","215.32","684","60.0","18"
"03/07/12 08:28:49","30.3747","90.5","214.72","442","60.03","18"
"03/07/12 08:33:50","30.3809","82.0","213.08","407","60.03","19"
"03/07/12 08:38:50","30.3886","112.0","214.39","536","60.03","19"
"03/07/12 08:43:49","30.3987","150.9","214.04","701","60.03","20"
"03/07/12 08:48:50","30.409","83.1","213.92","410","60.03","21"
"03/07/12 08:53:50","30.4158","71.8","214.54","361","60.03","21"
"03/07/12 08:58:50","30.4213","64.1","213.51","329","60.0","20"
"03/07/12 09:03:49","30.4246","35.6","213.37","137","60.0","20"
"03/07/12 09:08:49","30.4301","91.5","213.56","449","60.07","20"
"03/07/12 09:13:49","30.4378","72.1","213.72","359","60.0","20"
"03/07/12 09:18:50","30.4424","39.3","212.45","308","60.0","20"
"03/07/12 09:23:48","30.4445","14.7","212.16","41","60.03","19"
"03/07/12 09:28:49","30.4469","34.8","212.87","76","60.03","19"
"03/07/12 09:33:50","30.4498","46.2","213.4","222","60.03","19"
"03/07/12 09:38:49","30.4525","28.4","213.1","175","60.03","18"
"03/07/12 09:43:50","30.4544","22.9","212.6","79","60.03","18"
"03/07/12 09:48:50","30.4562","22.8","212.04","41","60.07","18"
"03/07/12 09:53:49","30.4578","11.8","211.97","238","60.03","17"
"03/07/12 09:58:50","30.4592","13.9","212.15","72","60.03","17"
"03/07/12 10:03:50","30.4608","16.6","212.43","19","60.03","17"
"03/07/12 10:08:50","30.463","34.0","212.45","255","60.03","17"
"03/07/12 10:13:49","30.4655","25.0","212.92","86","60.03","17"
"03/07/12 10:18:50","30.4673","13.4","211.52","200","60.07","17"
"03/07/12 10:23:49","30.4683","13.1","211.67","237","60.0","17"
"03/07/12 10:28:49","30.4691","12.0","211.96","10","60.0","17"
"03/07/12 10:33:49","30.47","12.0","212.22","104","60.03","16"
"03/07/12 10:38:49","30.4709","11.2","213.21","16","60.03","16"
"03/07/12 10:43:49","30.4721","13.5","212.52","11","60.03","17"
"03/07/12 10:48:49","30.4729","7.0","212.46","272","60.03","16"
"03/07/12 10:53:50","30.4738","0.0","211.97","175","60.03","16"
"03/07/12 10:58:50","30.4745","12.5","212.77","8","60.03","16"
"03/07/12 11:03:50","30.4752","0.0","213.67","0","60.0","16"
"03/07/12 11:08:49","30.4759","9.6","213.05","85","60.0","16"
"03/07/12 11:13:49","30.4766","0.0","212.28","88","60.03","16"
"03/07/12 11:18:49","30.4773","0.4","212.05","0","60.0","16"
"03/07/12 11:23:49","30.4777","0.0","212.78","0","60.0","16"
"03/07/12 11:28:49","30.4781","12.0","212.69","1","60.03","16"
"03/07/12 11:33:49","30.4785","13.6","213.2","5","60.0","16"
"03/07/12 11:38:49","30.479","0.0","212.95","0","60.03","16"
"03/07/12 11:43:50","30.4794","6.6","212.58","177","60.03","15"
"03/07/12 11:48:49","30.4797","11.7","211.99","14","60.03","15"
"03/07/12 11:58:50","30.4801","12.3","211.94","73","60.03","15"
"03/07/12 12:03:49","30.4804","11.5","211.98","58","60.03","15"
"03/07/12 12:08:50","30.4809","5.6","213.14","0","60.0","14"
"03/07/12 12:13:50","30.4815","3.2","212.82","238","60.03","14"
"03/07/12 12:18:49","30.4823","5.5","212.5","124","60.03","14"
"03/07/12 12:23:49","30.483","10.6","213.29","237","60.03","14"
"03/07/12 12:28:49","30.4838","0.0","212.46","53","60.03","14"
"03/07/12 12:33:50","30.4843","0.0","213.0","0","60.03","14"
"03/07/12 12:38:50","30.4849","14.0","212.95","7","60.03","13"
"03/07/12 12:43:50","30.4856","15.2","212.52","1","60.0","13"
"03/07/12 12:48:49","30.4864","10.7","212.57","32","60.0","13"
"03/07/12 12:53:49","30.4872","9.5","213.37","215","60.03","13"
"03/07/12 12:58:49","30.4886","30.9","213.36","186","60.03","13"
"03/07/12 13:03:50","30.4896","11.8","212.86","0","60.0","13"
"03/07/12 13:08:49","30.4904","14.9","211.9","8","60.03","13"
"03/07/12 13:13:50","30.4911","11.2","212.99","19","60.0","13"
"03/07/12 13:18:50","30.4921","15.6","213.33","6","60.03","13"
"03/07/12 13:23:50","30.4934","29.7","212.75","187","60.03","13"
"03/07/12 13:28:49","30.4952","33.5","213.46","104","60.03","13"
"03/07/12 13:33:49","30.4969","11.7","212.56","57","60.0","13"
"03/07/12 13:38:49","30.4982","16.8","213.18","6","60.0","13"
"03/07/12 13:43:49","30.4994","15.1","213.15","81","60.03","13"
"03/07/12 13:48:49","30.5008","22.7","213.63","208","60.03","13"
"03/07/12 13:53:49","30.5019","16.0","213.47","3","60.0","13"
"03/07/12 13:58:50","30.5027","14.1","213.22","230","60.0","13"
"03/07/12 14:03:50","30.5031","14.8","212.71","130","59.96","13"
"03/07/12 14:08:50","30.5034","0.0","212.44","0","60.03","13"
"03/07/12 14:13:49","30.5038","0.0","212.88","0","59.96","13"
"03/07/12 14:18:49","30.5042","11.0","213.17","30","60.0","13"
"03/07/12 14:23:50","30.5047","0.0","213.44","0","60.0","13"
"03/07/12 14:28:50","30.5053","10.3","213.64","230","60.03","13"
"03/07/12 14:33:49","30.5059","0.0","213.98","0","60.0","13"
"03/07/12 14:38:49","30.5063","14.8","214.27","5","60.03","13"
"03/08/12 07:38:49","30.5086","34.0","214.52","119","60.03","0"
"03/08/12 07:43:50","30.5106","25.6","213.34","54","60.03","1"
"03/08/12 07:48:50","30.5131","30.3","213.35","125","60.03","2"
"03/08/12 07:53:51","30.5138","11.3","213.78","0","60.03","2"
"03/08/12 07:58:49","30.5145","10.9","213.49","11","60.0","2"
"03/08/12 08:03:49","30.5154","11.9","213.3","2","60.03","2"
"03/08/12 08:08:49","30.5159","0.0","212.73","0","60.03","3"
"03/08/12 08:13:49","30.5163","12.3","212.27","8","60.03","3"
"03/08/12 08:18:50","30.5169","0.0","212.64","178","60.0","3"
"03/08/12 08:23:50","30.5173","0.0","211.91","0","60.03","2"
"03/08/12 08:28:50","30.5177","14.3","212.7","0","60.03","3"
"03/08/12 08:33:51","30.5181","7.6","213.87","0","60.0","2"
"03/08/12 08:38:50","30.5188","13.5","212.85","12","60.0","3"
"03/08/12 08:43:50","30.5196","15.9","214.09","11","60.0","3"
"03/08/12 08:48:50","30.5206","13.7","212.77","17","60.03","3"
"03/08/12 08:53:50","30.5217","11.9","213.57","9","60.0","3"
"03/08/12 08:58:50","30.5228","13.7","214.44","170","60.07","3"
"03/08/12 09:03:50","30.5237","11.0","213.8","3","60.03","3"
"03/08/12 09:08:50","30.5245","12.1","213.33","2","60.0","3"
"03/08/12 09:13:50","30.5253","15.5","213.5","42","60.0","3"
"03/08/12 09:18:50","30.5261","13.5","212.83","6","60.0","3"
"03/08/12 09:23:49","30.5271","20.0","213.45","190","60.0","3"
"03/08/12 09:28:50","30.5283","12.8","213.83","5","60.03","3"
"03/08/12 09:33:50","30.5295","12.4","212.56","172","59.96","3"
"03/08/12 09:38:50","30.5308","13.0","213.96","5","60.03","4"
"03/08/12 09:43:51","30.5321","15.1","212.86","8","60.03","4"
"03/08/12 09:48:50","30.5334","16.7","212.75","240","60.03","4"
"03/08/12 09:53:50","30.5348","12.2","212.55","244","60.0","4"
"03/08/12 09:58:50","30.5367","34.2","212.79","127","60.0","4"
"03/08/12 10:03:50","30.539","30.7","213.61","141","60.0","5"
"03/08/12 10:08:51","30.5409","14.3","213.43","221","60.03","5"
"03/08/12 10:13:50","30.5428","19.6","213.45","234","60.0","5"
"03/08/12 10:18:50","30.5449","23.7","212.55","18","60.0","6"
"03/08/12 10:23:50","30.5473","42.7","214.35","320","60.0","6"
"03/08/12 10:28:50","30.5506","35.8","214.31","343","60.0","6"
"03/08/12 10:33:50","30.554","49.4","214.38","67","60.0","6"
"03/08/12 10:38:51","30.5584","98.0","215.74","473","60.03","6"
"03/08/12 10:43:49","30.5677","161.6","215.67","746","60.03","8"
"03/08/12 10:48:51","30.5781","121.6","215.2","569","60.0","8"
"03/08/12 10:53:49","30.5851","81.9","214.79","402","60.03","8"
"03/08/12 10:58:49","30.5916","88.4","216.21","428","60.03","8"
"03/08/12 11:03:51","30.5977","71.0","214.97","351","59.96","8"
"03/08/12 11:08:51","30.6032","68.1","215.41","341","60.03","8"
"03/08/12 11:13:50","30.6087","82.9","214.93","409","60.07","8"
"03/08/12 11:18:51","30.6192","87.0","214.88","427","60.03","9"
"03/08/12 11:23:49","30.6291","118.3","215.04","562","60.0","9"
"03/08/12 11:28:51","30.637","141.0","214.94","657","60.03","10"
"03/08/12 11:33:50","30.6469","83.0","214.04","408","60.0","9"
"03/08/12 11:38:50","30.6558","125.7","214.89","594","60.0","9"
"03/08/12 11:43:49","30.6637","95.4","215.12","462","60.0","9"
"03/08/12 11:48:51","30.67","65.7","213.58","338","60.03","9"
"03/08/12 11:53:50","30.6753","67.6","213.77","342","60.03","9"
"03/08/12 11:58:50","30.6808","79.6","214.79","388","60.03","9"
"03/08/12 12:03:51","30.6863","69.8","214.35","353","60.0","9"
"03/08/12 12:08:50","30.692","73.4","214.28","367","60.03","8"
"03/08/12 12:13:50","30.6974","71.0","213.82","352","60.03","8"
"03/08/12 12:18:51","30.7033","72.6","214.83","365","60.03","8"
"03/08/12 12:23:49","30.7093","82.3","214.42","407","60.03","9"
"03/08/12 12:28:51","30.717","112.7","214.78","532","60.0","9"
"03/08/12 12:33:50","30.7281","125.7","214.93","597","60.03","9"
"03/08/12 12:38:50","30.7402","109.7","214.98","524","60.03","10"
"03/08/12 12:43:50","30.7533","190.2","217.47","872","60.03","11"
"03/08/12 12:48:51","30.767","73.9","214.53","368","60.03","13"
"03/08/12 12:53:49","30.778","115.1","215.52","548","60.07","13"
"03/08/12 12:58:50","30.7871","110.2","215.43","523","60.0","13"
"03/08/12 13:03:50","30.7986","111.5","215.52","529","60.0","13"
"03/08/12 13:08:50","30.8089","91.6","215.5","438","60.03","13"
"03/08/12 13:13:50","30.816","76.0","213.47","381","60.03","12"
"03/08/12 13:18:50","30.8261","148.2","215.4","687","60.03","12"
"03/08/12 13:23:51","30.8364","120.3","214.71","572","60.03","12"
"03/08/12 13:28:50","30.8468","83.5","215.07","408","60.03","12"
"03/08/12 13:33:49","30.855","187.8","216.93","856","60.0","12"
"03/08/12 13:38:50","30.8687","186.5","218.05","852","60.03","13"
"03/08/12 13:43:50","30.8833","191.1","217.69","856","60.03","14"
"03/08/12 13:48:49","30.8953","194.6","216.89","868","60.03","14"
"03/08/12 13:53:51","30.9106","193.9","217.62","891","60.03","15"
"03/08/12 13:58:50","30.9257","194.2","217.44","862","60.03","15"
"03/08/12 14:03:51","30.9373","148.3","216.84","680","60.03","15"
"03/08/12 14:08:50","30.9453","194.9","217.42","880","60.03","14"
"03/08/12 14:13:50","30.9578","98.1","215.11","475","60.03","14"
"03/08/12 14:18:49","30.964","50.2","214.42","375","60.03","13"
"03/08/12 14:23:50","30.9679","60.9","214.22","339","60.03","11"
"03/08/12 14:28:51","30.9747","192.7","217.15","886","60.0","12"
"03/08/12 14:33:51","30.9816","80.6","214.31","401","60.03","11"
"03/08/12 14:38:51","30.989","102.8","215.75","493","60.03","11"
"03/08/12 14:43:49","30.996","168.7","216.8","776","60.03","10"
"03/08/12 14:48:51","31.0058","69.0","214.93","350","60.0","10"
"03/08/12 14:53:51","31.0152","197.7","216.85","895","60.03","10"
"03/08/12 14:58:50","31.0254","62.6","214.36","128","60.03","10"
"03/08/12 15:03:50","31.0364","139.4","216.18","648","60.03","10"
"03/08/12 15:08:50","31.0462","168.0","216.06","772","60.0","10"
"03/08/12 15:13:50","31.0582","152.2","216.48","700","60.03","10"
"03/08/12 15:18:50","31.069","129.9","217.02","598","60.03","10"
"03/08/12 15:23:50","31.0794","133.4","216.8","625","60.03","10"
"03/08/12 15:28:50","31.0893","125.3","215.69","592","60.07","10"
"03/08/12 15:33:50","31.0986","114.4","215.21","545","60.03","10"
"03/08/12 15:43:50","31.1157","103.6","215.76","494","60.03","10"
"03/08/12 15:48:50","31.1233","87.8","216.04","424","60.0","9"
"03/08/12 15:53:51","31.1296","78.0","215.31","384","60.0","9"
"03/08/12 15:58:50","31.1351","64.1","214.54","325","60.03","9"
"03/08/12 16:03:51","31.1391","40.3","214.6","409","60.07","9"
"03/08/12 16:08:50","31.1423","42.8","214.6","233","60.03","8"
"03/08/12 16:13:51","31.1451","35.2","214.32","198","60.0","8"
"03/08/12 16:18:51","31.1482","36.9","213.95","198","60.0","7"
"03/08/12 16:23:50","31.1503","36.9","213.95","43","60.0","7"
"03/08/12 16:28:50","31.1522","24.3","213.86","290","60.03","7"
"03/08/12 16:33:50","31.1541","34.1","213.28","144","59.96","6"
"03/08/12 16:38:50","31.156","21.6","214.61","296","60.0","6"
"03/08/12 16:43:51","31.1577","11.4","214.42","26","60.0","6"
"03/08/12 16:48:51","31.1589","4.9","213.88","232","60.0","6"
"03/08/12 16:53:49","31.16","10.9","213.95","3","60.03","6"
"03/08/12 16:58:50","31.1611","10.8","214.06","1","60.03","5"
"03/08/12 17:03:50","31.1618","10.6","214.62","38","60.07","5"
"03/08/12 17:08:49","31.1622","11.3","214.18","6","60.0","5"
"03/08/12 17:13:51","31.1625","0.0","213.46","0","60.0","4"
"03/08/12 17:18:50","31.1629","0.0","213.11","0","60.03","4"
"03/09/12 06:58:57","31.1631","12.9","211.6","1","60.03","-4"
"03/09/12 07:03:57","31.1635","11.4","213.52","87","60.03","-4"
"03/09/12 07:08:56","31.1642","15.6","213.03","11","60.0","-4"
"03/09/12 07:13:56","31.165","15.1","211.99","15","60.0","-4"
"03/09/12 07:18:56","31.1656","11.7","212.69","55","60.07","-3"
"03/09/12 07:23:57","31.1667","16.6","213.06","134","60.0","-3"
"03/09/12 07:28:56","31.1678","12.1","213.62","94","60.03","-3"
"03/09/12 07:33:57","31.1694","21.9","213.08","275","60.03","-3"
"03/09/12 07:38:57","31.1705","5.2","212.85","263","60.03","-3"
"03/09/12 07:43:56","31.1718","13.5","213.26","5","60.0","-3"
"03/09/12 07:48:56","31.1731","29.5","213.05","134","60.03","-3"
"03/09/12 07:53:58","31.1748","24.7","212.99","292","60.03","-2"
"03/09/12 07:58:56","31.1773","32.2","213.15","258","60.03","-2"
"03/09/12 08:03:56","31.1806","45.8","212.88","294","60.0","-2"
"03/09/12 08:08:56","31.1922","153.2","215.19","713","60.0","-1"
"03/09/12 08:13:57","31.2046","170.9","216.28","782","60.0","1"
"03/09/12 08:18:57","31.2172","165.5","215.8","760","60.0","1"
"03/09/12 08:23:56","31.2285","184.4","216.01","840","60.07","2"
"03/09/12 08:28:56","31.2355","89.0","213.72","435","60.0","2"
"03/09/12 08:33:57","31.2406","42.5","214.09","358","60.0","2"
"03/09/12 08:38:57","31.2447","52.2","213.68","397","60.03","2"
"03/09/12 08:43:57","31.2497","89.3","213.92","434","60.03","1"
"03/09/12 08:48:57","31.2558","84.4","213.62","419","60.03","1"
"03/09/12 08:53:57","31.2685","197.3","217.01","893","60.03","3"
"03/09/12 08:58:56","31.2807","196.9","216.44","884","60.03","3"
"03/09/12 09:03:56","31.2946","197.3","216.56","892","60.0","6"
"03/09/12 09:08:57","31.3066","76.7","214.31","380","60.03","6"
"03/09/12 09:13:57","31.3132","72.3","213.28","363","60.03","5"
"03/09/12 09:18:57","31.3257","191.7","216.33","864","60.0","6"
"03/09/12 09:23:57","31.3388","195.9","216.37","890","60.03","6"
"03/09/12 09:28:57","31.3504","110.1","215.02","520","60.03","6"
"03/09/12 09:33:57","31.3619","192.7","218.01","870","60.03","6"
"03/09/12 09:38:58","31.3765","191.5","217.59","881","60.03","7"
"03/09/12 09:43:56","31.3914","195.7","218.11","842","60.03","8"
"03/09/12 09:48:57","31.4057","193.9","217.07","891","60.07","8"
"03/09/12 09:53:57","31.4198","197.7","216.92","886","60.03","9"
"03/09/12 09:58:56","31.4299","121.8","215.8","573","60.03","8"
"03/09/12 10:03:56","31.4425","188.6","216.81","866","60.0","8"
"03/09/12 10:08:56","31.4571","182.1","217.46","858","60.03","9"
"03/09/12 10:13:57","31.4708","185.3","217.38","840","60.03","9"
"03/09/12 10:18:56","31.4847","188.6","217.36","858","60.0","9"
"03/09/12 10:23:56","31.4995","196.7","217.32","891","60.03","10"
"03/09/12 10:28:57","31.5126","198.5","217.46","888","60.03","9"
"03/09/12 10:33:57","31.5272","190.0","216.83","832","60.03","9"
"03/09/12 10:38:57","31.5421","189.4","216.91","870","60.0","9"
"03/09/12 10:43:56","31.5566","195.2","216.93","888","60.03","11"
"03/09/12 10:48:57","31.5717","191.3","217.71","849","60.03","10"
"03/09/12 10:53:58","31.5864","188.7","217.88","852","60.03","10"
"03/09/12 10:58:58","31.6011","191.0","217.42","861","60.03","11"
"03/09/12 11:03:58","31.616","190.5","218.49","860","60.03","11"
"03/09/12 11:08:56","31.6307","196.2","218.8","883","60.03","12"
"03/09/12 11:13:57","31.6455","190.1","218.52","876","60.0","12"
"03/09/12 11:18:57","31.6603","190.8","217.88","860","60.03","12"
"03/09/12 11:23:58","31.6749","188.2","217.17","864","60.03","12"
"03/09/12 11:28:58","31.6879","184.3","218.54","841","60.03","12"
"03/09/12 11:33:58","31.7009","190.4","218.89","857","60.03","12"
"03/09/12 11:38:56","31.7155","190.6","216.97","834","60.0","12"
"03/09/12 11:43:56","31.7304","189.4","216.78","875","60.0","12"
"03/09/12 11:48:57","31.7448","188.7","217.16","840","60.07","12"
"03/09/12 11:53:58","31.7595","187.0","216.73","869","60.03","13"
"03/09/12 11:58:58","31.7733","191.2","217.72","833","60.03","13"
"03/09/12 12:03:56","31.7867","186.8","217.54","870","60.07","12"
"03/09/12 12:08:57","31.8005","190.3","216.18","872","60.03","12"
"03/09/12 12:13:57","31.8154","193.0","217.19","853","60.03","12"
"03/09/12 12:18:57","31.8302","139.7","214.96","647","60.0","13"
"03/09/12 12:23:57","31.8445","193.2","216.17","867","60.03","12"
"03/09/12 12:28:57","31.8595","189.7","215.85","865","60.03","12"
"03/09/12 12:33:56","31.8744","189.8","216.32","878","60.0","12"
"03/09/12 12:38:56","31.8893","191.0","216.01","857","60.0","13"
"03/09/12 12:43:57","31.9042","189.7","216.47","884","60.03","12"
"03/09/12 12:48:57","31.9192","189.2","216.46","888","60.03","12"
"03/09/12 12:53:58","31.9342","190.6","217.24","883","60.07","11"
"03/09/12 12:58:56","31.9491","193.2","216.59","878","60.03","11"
"03/09/12 13:03:58","31.9643","193.5","216.02","885","60.03","11"
"03/09/12 13:08:57","31.9793","191.5","216.74","881","60.0","12"
"03/09/12 13:13:57","31.9944","196.4","216.81","892","60.03","13"
"03/09/12 13:18:58","32.0098","196.9","217.32","892","60.0","13"
"03/09/12 13:23:56","32.025","196.1","217.15","891","60.03","13"
"03/09/12 13:28:56","32.0403","196.7","216.38","889","60.03","13"
"03/09/12 13:33:56","32.0556","196.6","216.69","894","60.03","14"
"03/09/12 13:38:56","32.0709","196.5","216.82","889","60.03","14"
"03/09/12 13:43:57","32.0862","196.9","217.2","891","60.0","14"
"03/09/12 13:48:57","32.1015","196.6","216.92","889","60.0","13"
"03/09/12 13:53:56","32.1168","196.9","216.31","895","60.03","13"
"03/09/12 13:58:57","32.1323","196.8","215.82","894","60.03","13"
"03/09/12 14:03:57","32.1476","197.0","215.61","899","60.07","13"
"03/09/12 14:08:57","32.1629","197.0","215.72","895","60.03","13"
"03/09/12 14:13:57","32.1783","196.9","216.07","902","60.03","13"
"03/09/12 14:18:58","32.1937","197.5","215.93","886","60.03","12"
"03/09/12 14:23:58","32.209","193.3","215.87","876","60.03","12"
"03/09/12 14:28:57","32.224","186.9","216.16","859","60.03","11"
"03/09/12 14:33:58","32.2386","183.9","215.71","844","60.0","11"
"03/09/12 14:38:56","32.2526","179.2","215.14","823","60.0","11"
"03/09/12 14:43:57","32.2664","174.3","215.24","797","60.03","11"
"03/09/12 14:48:57","32.2798","169.2","215.88","779","60.0","11"
"03/09/12 14:53:58","32.2929","165.6","215.35","762","60.03","11"
"03/09/12 14:58:56","32.3044","137.0","214.64","639","60.0","10"
"03/09/12 15:03:56","32.3174","161.8","215.84","744","60.03","10"
"03/09/12 15:08:57","32.3292","67.5","213.13","114","60.03","10"
"03/09/12 15:13:57","32.3404","144.7","215.49","670","60.03","10"
"03/09/12 15:18:57","32.3513","137.6","215.18","646","60.03","9"
"03/09/12 15:23:56","32.3613","93.8","213.84","447","60.0","9"
"03/09/12 15:28:57","32.3685","129.4","214.99","611","60.03","9"
"03/09/12 15:33:58","32.3783","120.2","215.17","570","60.03","9"
"03/09/12 15:38:56","32.3873","113.7","215.24","543","60.03","8"
"03/09/12 15:43:58","32.3959","105.3","214.84","503","60.0","8"
"03/09/12 15:48:57","32.4037","98.2","214.89","473","60.03","8"
"03/09/12 15:53:58","32.4085","40.8","214.0","247","60.03","7"
"03/09/12 15:58:58","32.4126","58.9","214.71","103","60.03","7"
"03/09/12 16:03:57","32.4165","48.4","214.25","346","60.03","7"
"03/09/12 16:08:57","32.4203","42.9","213.9","376","60.03","6"
"03/09/12 16:13:57","32.4238","43.3","213.8","298","60.03","6"
"03/09/12 16:18:57","32.4275","49.9","212.89","342","60.03","6"
"03/09/12 16:23:56","32.4313","57.6","213.44","172","60.07","6"
"03/09/12 16:28:57","32.4352","54.9","213.61","120","60.03","6"
"03/09/12 16:33:57","32.4388","39.4","213.24","171","60.0","6"
"03/09/12 16:38:58","32.4418","31.9","213.43","222","60.03","6"
"03/09/12 16:43:58","32.4445","36.8","213.26","96","60.03","5"
"03/09/12 16:48:56","32.4468","22.2","213.38","177","60.03","5"
"03/09/12 16:53:58","32.4487","30.8","213.1","226","60.03","5"
"03/09/12 16:58:56","32.4503","13.2","212.89","29","60.03","4"
"03/09/12 17:03:57","32.4514","13.6","213.0","229","60.03","3"
"03/09/12 17:08:57","32.4522","13.2","212.78","83","60.0","3"
"03/09/12 17:13:57","32.4529","13.1","213.07","4","60.03","3"
"03/09/12 17:18:57","32.4533","10.8","213.09","12","60.03","2"
"03/10/12 07:03:58","32.4544","14.5","211.56","7","60.0","1"
"03/10/12 07:08:57","32.4549","13.6","211.47","6","60.0","2"
"03/10/12 07:13:58","32.4553","11.6","211.41","74","60.03","2"
