"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/10/12 07:18:58","32.4559","10.2","212.11","214","60.0","2"
"03/10/12 07:23:57","32.457","15.4","212.3","10","60.0","2"
"03/10/12 07:28:57","32.4583","14.5","212.04","119","60.0","3"
"03/10/12 07:33:57","32.4603","30.4","212.37","114","60.0","3"
"03/10/12 07:38:58","32.4625","35.3","213.84","121","60.0","3"
"03/10/12 07:43:57","32.4655","37.9","213.54","219","60.03","4"
"03/10/12 07:48:57","32.471","113.8","214.61","542","60.03","4"
"03/10/12 07:53:58","32.4792","95.4","214.91","462","60.0","5"
"03/10/12 07:58:58","32.4859","40.3","213.96","174","60.03","6"
"03/10/12 08:03:58","32.4894","41.6","213.96","252","60.03","6"
"03/10/12 08:08:58","32.4928","38.2","213.27","186","60.0","6"
"03/10/12 08:13:57","32.4967","44.6","213.15","293","60.0","6"
"03/10/12 08:18:57","32.5039","155.6","215.38","718","60.0","6"
"03/10/12 08:23:57","32.5151","137.1","214.54","644","60.0","7"
"03/10/12 08:28:58","32.5275","173.3","215.56","800","60.03","8"
"03/10/12 08:33:57","32.5408","172.4","215.74","793","60.03","9"
"03/10/12 08:38:57","32.5543","176.2","215.78","812","60.03","10"
"03/10/12 08:43:57","32.5682","178.4","215.98","814","60.03","10"
"03/10/12 08:48:56","32.5811","186.2","215.72","849","60.03","11"
"03/10/12 08:53:57","32.5957","189.4","216.11","859","60.0","11"
"03/10/12 08:58:57","32.6105","187.0","215.78","856","60.03","12"
"03/10/12 09:03:57","32.6253","193.6","216.25","872","60.03","13"
"03/10/12 09:08:58","32.64","189.8","215.28","867","60.0","13"
"03/10/12 09:13:58","32.6552","197.3","216.48","894","60.0","14"
"03/10/12 09:18:57","32.6704","190.0","216.53","863","60.0","14"
"03/10/12 09:23:56","32.6858","197.3","216.22","887","60.0","15"
"03/10/12 09:28:58","32.7012","197.2","216.67","898","60.03","15"
"03/10/12 09:33:58","32.7166","197.1","216.43","897","60.03","16"
"03/10/12 09:38:58","32.7318","197.3","216.05","896","60.0","17"
"03/10/12 09:43:58","32.7471","196.0","216.14","899","60.03","17"
"03/10/12 09:48:58","32.7624","195.8","216.87","896","60.03","17"
"03/10/12 09:53:57","32.7777","197.0","216.14","889","60.03","18"
"03/10/12 09:58:58","32.7929","194.5","215.56","890","60.0","18"
"03/10/12 10:03:58","32.8082","195.2","215.7","891","60.0","18"
"03/10/12 10:08:57","32.8234","197.8","216.77","903","60.03","19"
"03/10/12 10:13:57","32.8386","195.9","215.91","868","60.03","19"
"03/10/12 10:18:57","32.8537","195.3","216.46","882","60.03","19"
"03/10/12 10:23:58","32.869","193.5","217.12","895","60.0","20"
"03/10/12 10:28:58","32.8841","194.2","216.37","870","60.0","20"
"03/10/12 10:33:57","32.8991","194.5","217.28","886","60.03","21"
"03/10/12 10:38:57","32.9142","192.2","216.65","867","60.03","21"
"03/10/12 10:43:58","32.9293","191.9","217.46","884","60.03","22"
"03/10/12 10:48:58","32.9444","192.2","217.1","887","60.07","22"
"03/10/12 10:53:58","32.9594","192.9","217.32","887","60.03","23"
"03/10/12 10:58:57","32.9744","192.8","217.12","874","60.0","23"
"03/10/12 11:03:57","32.9895","193.1","217.66","851","60.03","24"
"03/10/12 11:08:58","33.0046","191.9","217.68","887","60.07","24"
"03/10/12 11:13:57","33.0196","195.7","217.25","891","60.03","24"
"03/10/12 11:18:58","33.0349","189.8","217.09","882","60.0","23"
"03/10/12 11:23:58","33.0499","190.2","217.5","869","60.0","24"
"03/10/12 11:28:58","33.0649","190.4","217.81","873","60.03","24"
"03/10/12 11:33:57","33.0798","192.5","217.37","881","60.03","24"
"03/10/12 11:38:58","33.0949","190.8","218.55","873","60.03","24"
"03/10/12 11:43:57","33.1098","189.9","218.0","871","60.07","24"
"03/10/12 11:48:57","33.1248","193.1","216.67","889","60.03","24"
"03/10/12 11:53:57","33.1398","194.1","216.91","857","60.07","24"
"03/10/12 11:58:58","33.1549","192.8","217.01","884","60.03","24"
"03/10/12 12:03:58","33.1699","190.6","217.18","873","60.03","24"
"03/10/12 12:08:57","33.1848","191.8","218.13","892","60.0","24"
"03/10/12 12:13:56","33.1999","195.4","216.4","867","60.03","24"
"03/10/12 12:18:58","33.215","193.6","215.34","866","60.0","25"
"03/10/12 12:23:57","33.2301","192.8","215.89","892","60.07","25"
"03/10/12 12:28:57","33.2451","192.6","216.29","886","60.0","25"
"03/10/12 12:33:58","33.2603","194.4","217.3","862","60.07","26"
"03/10/12 12:38:57","33.2753","194.2","217.02","860","60.03","26"
"03/10/12 12:43:58","33.2905","194.9","217.13","890","60.03","26"
"03/10/12 12:48:57","33.3055","195.9","216.42","881","60.07","26"
"03/10/12 12:53:57","33.3207","194.8","216.14","895","60.0","26"
"03/10/12 12:58:58","33.3359","194.2","216.42","886","60.07","25"
"03/10/12 13:03:58","33.3511","195.9","217.08","888","60.07","25"
"03/10/12 13:08:58","33.3664","195.6","216.75","884","60.0","25"
"03/10/12 13:13:58","33.3816","197.0","216.55","890","60.03","26"
"03/10/12 13:18:58","33.3969","196.4","216.37","897","60.03","26"
"03/10/12 13:23:57","33.4122","196.9","216.31","880","60.03","27"
"03/10/12 13:28:58","33.4275","196.6","216.31","899","60.0","27"
"03/10/12 13:33:58","33.4428","196.1","217.08","884","60.03","27"
"03/10/12 13:38:58","33.4581","195.5","216.81","891","60.03","27"
"03/10/12 13:43:58","33.4734","196.1","216.03","898","60.0","27"
"03/10/12 13:48:58","33.4887","195.6","216.05","900","60.07","27"
"03/10/12 13:53:58","33.504","196.2","216.8","892","60.03","27"
"03/10/12 13:58:56","33.5192","193.6","216.4","882","60.03","27"
"03/10/12 14:03:58","33.5342","191.0","215.46","871","60.03","27"
"03/10/12 14:08:58","33.549","187.4","215.35","861","60.03","27"
"03/10/12 14:13:58","33.5635","185.1","215.84","847","60.0","26"
"03/10/12 14:18:57","33.5776","179.5","215.54","822","60.0","26"
"03/10/12 14:23:57","33.5915","175.8","215.95","806","60.0","26"
"03/10/12 14:28:57","33.605","171.3","216.36","794","60.07","26"
"03/10/12 14:33:58","33.6182","166.5","216.57","758","60.0","26"
"03/10/12 14:38:58","33.631","161.0","215.67","736","60.03","27"
"03/10/12 14:43:57","33.6434","157.7","215.87","727","60.0","26"
"03/10/12 14:48:58","33.6555","153.4","214.95","708","60.03","26"
"03/10/12 14:53:58","33.6674","148.6","215.81","693","60.03","26"
"03/10/12 14:58:57","33.6787","144.3","215.5","674","60.03","26"
"03/10/12 15:03:57","33.6898","139.8","215.12","650","60.03","26"
"03/10/12 15:08:57","33.7005","134.3","214.13","631","60.03","25"
"03/10/12 15:13:57","33.7108","129.9","214.51","613","60.03","25"
"03/10/12 15:18:57","33.7207","125.2","215.19","585","60.03","24"
"03/10/12 15:23:57","33.7302","119.3","215.15","566","60.03","24"
"03/10/12 15:28:57","33.7393","114.2","214.7","543","60.03","24"
"03/10/12 15:33:57","33.748","108.2","214.63","518","60.03","23"
"03/10/12 15:38:58","33.7562","102.3","214.1","493","60.03","23"
"03/10/12 15:43:58","33.7639","95.4","213.95","463","60.03","23"
"03/10/12 15:48:58","33.7709","87.1","213.83","424","60.03","22"
"03/10/12 15:53:57","33.7774","80.2","214.19","399","60.0","22"
"03/10/12 15:58:58","33.7835","71.9","213.55","363","60.03","22"
"03/10/12 16:03:58","33.7885","57.3","212.98","152","60.03","21"
"03/10/12 16:08:58","33.7922","41.2","212.66","339","60.07","21"
"03/10/12 16:13:58","33.7954","47.4","212.77","356","60.0","21"
"03/10/12 16:18:58","33.7991","49.9","213.24","246","60.0","20"
"03/10/12 16:23:58","33.803","43.0","212.6","236","60.03","20"
"03/10/12 16:28:57","33.8065","38.8","213.13","181","60.03","20"
"03/10/12 16:33:58","33.8098","44.9","213.43","143","60.0","20"
"03/10/12 16:38:58","33.8126","28.9","213.04","123","60.0","19"
"03/10/12 16:43:57","33.815","25.2","212.2","97","60.0","19"
"03/10/12 16:48:58","33.817","33.3","213.06","113","60.0","19"
"03/10/12 16:53:57","33.8187","18.8","212.99","243","60.03","18"
"03/10/12 16:58:58","33.82","15.6","212.9","15","60.0","18"
"03/10/12 17:03:57","33.8211","12.0","212.02","40","60.03","18"
"03/10/12 17:08:57","33.8218","11.8","212.91","181","60.0","17"
"03/10/12 17:13:57","33.8224","0.0","212.61","0","60.0","17"
"03/10/12 17:18:58","33.8228","12.8","212.64","27","60.03","17"
"03/11/12 07:33:58","33.8241","13.6","213.13","2","60.03","9"
"03/11/12 07:38:59","33.8254","28.0","213.95","236","60.0","10"
"03/11/12 07:43:57","33.8271","23.9","213.79","53","60.03","11"
"03/11/12 07:48:58","33.8295","28.9","214.07","274","60.03","11"
"03/11/12 07:53:59","33.8323","41.3","214.07","345","60.03","11"
"03/11/12 07:58:57","33.8358","46.0","214.46","323","60.03","12"
"03/11/12 08:03:57","33.8396","48.0","213.98","121","60.03","13"
"03/11/12 08:08:58","33.8435","47.2","214.69","79","60.0","13"
"03/11/12 08:13:58","33.8474","49.6","214.53","342","60.03","14"
"03/11/12 08:18:59","33.8514","56.6","214.37","352","60.03","15"
"03/11/12 08:23:57","33.8555","41.9","214.27","373","60.03","15"
"03/11/12 08:28:57","33.8603","91.0","214.75","441","60.03","16"
"03/11/12 08:33:58","33.8675","97.9","214.76","473","60.03","16"
"03/11/12 08:38:58","33.8755","104.4","215.32","500","60.03","17"
"03/11/12 08:43:57","33.8838","110.2","215.05","528","60.03","18"
"03/11/12 08:48:57","33.8926","116.5","215.05","554","60.07","18"
"03/11/12 08:53:58","33.9019","122.9","215.23","577","60.03","19"
"03/11/12 08:58:58","33.9117","127.8","215.54","604","60.03","19"
"03/11/12 09:03:57","33.9219","134.2","214.81","630","60.03","20"
"03/11/12 09:08:57","33.9325","138.9","215.02","650","60.03","20"
"03/11/12 09:13:59","33.9436","144.2","214.73","669","60.03","22"
"03/11/12 09:18:59","33.9551","149.4","215.34","695","60.0","22"
"03/11/12 09:23:57","33.9669","154.5","215.25","717","60.03","23"
"03/11/12 09:28:57","33.9791","159.9","215.59","737","60.03","23"
"03/11/12 09:33:57","33.9918","164.6","215.49","759","60.0","24"
"03/11/12 09:38:58","34.0048","169.0","216.1","775","60.03","24"
"03/11/12 09:43:57","34.0182","172.9","216.03","793","60.0","25"
"03/11/12 09:48:57","34.0319","177.4","216.33","814","60.03","25"
"03/11/12 09:53:57","34.0459","182.0","216.46","830","60.0","25"
"03/11/12 09:58:57","34.0603","186.7","217.58","850","60.0","26"
"03/11/12 10:03:59","34.075","190.3","217.45","862","60.0","26"
"03/11/12 10:08:57","34.0899","192.8","217.26","875","60.03","27"
"03/11/12 10:13:59","34.1051","196.1","217.32","884","60.03","27"
"03/11/12 10:18:57","34.1203","195.9","216.98","887","60.0","28"
"03/11/12 10:23:57","34.1357","196.0","217.07","882","60.03","29"
"03/11/12 10:28:58","34.151","196.2","217.08","885","60.03","29"
"03/11/12 10:33:59","34.1663","196.1","217.22","892","60.07","30"
"03/11/12 10:38:57","34.1815","195.0","217.33","886","60.0","30"
"03/11/12 10:43:58","34.1968","196.0","217.51","874","60.0","30"
"03/11/12 10:48:58","34.212","196.5","217.56","892","60.03","30"
"03/11/12 10:53:59","34.2273","194.9","217.06","883","60.0","31"
"03/11/12 10:58:59","34.2425","194.3","217.61","868","60.07","31"
"03/11/12 11:03:59","34.2578","194.4","217.44","886","60.0","31"
"03/11/12 11:08:58","34.273","196.0","217.57","883","60.07","31"
"03/11/12 11:13:59","34.2881","195.7","216.99","877","60.0","31"
"03/11/12 11:18:58","34.3033","192.5","216.94","881","60.0","32"
"03/11/12 11:23:58","34.3184","193.0","216.82","890","60.03","32"
"03/11/12 11:28:58","34.3335","194.8","217.76","857","60.0","32"
"03/11/12 11:33:58","34.3486","192.7","217.69","879","60.03","33"
"03/11/12 11:38:58","34.3638","193.5","217.56","883","60.03","33"
"03/11/12 11:43:58","34.3789","191.6","217.85","886","60.07","33"
"03/11/12 11:48:58","34.394","192.8","216.26","897","60.03","34"
"03/11/12 11:53:57","34.409","193.0","216.62","877","60.03","34"
"03/11/12 11:58:58","34.4241","194.4","217.56","892","60.03","34"
"03/11/12 12:03:59","34.4391","192.8","216.83","883","60.0","34"
"03/11/12 12:08:57","34.4541","193.7","216.79","870","60.03","34"
"03/11/12 12:13:58","34.4692","193.3","217.04","878","60.03","35"
"03/11/12 12:18:58","34.4843","192.2","217.27","889","60.0","35"
"03/11/12 12:23:57","34.4992","194.1","217.48","875","60.03","36"
"03/11/12 12:28:57","34.5143","193.0","217.09","878","60.03","36"
"03/11/12 12:33:57","34.5293","192.7","217.2","874","60.03","36"
"03/11/12 12:38:57","34.5442","191.1","217.54","863","60.03","37"
"03/11/12 12:43:59","34.5593","193.6","216.88","855","60.0","37"
"03/11/12 12:48:57","34.5742","192.0","217.07","871","60.03","37"
"03/11/12 12:53:58","34.5892","191.1","217.24","882","60.03","37"
"03/11/12 12:58:59","34.6042","191.7","217.36","875","60.03","36"
"03/11/12 13:03:57","34.6191","191.4","217.75","853","60.03","37"
"03/11/12 13:08:57","34.634","194.7","217.3","884","60.03","37"
"03/11/12 13:13:57","34.6488","193.0","217.88","880","60.0","37"
"03/11/12 13:18:58","34.6638","191.7","217.3","876","60.03","37"
"03/11/12 13:23:58","34.6789","193.1","216.85","890","60.03","37"
"03/11/12 13:28:59","34.694","194.5","217.14","874","60.03","37"
"03/11/12 13:33:59","34.7091","193.5","216.82","884","60.03","38"
"03/11/12 13:38:58","34.7243","195.3","218.09","882","60.03","38"
"03/11/12 13:43:57","34.7394","195.1","217.71","878","60.0","38"
"03/11/12 13:48:58","34.7547","195.3","217.43","882","60.03","38"
"03/11/12 13:53:58","34.7699","195.4","217.21","886","60.0","38"
"03/11/12 13:58:58","34.7851","195.0","217.17","878","60.07","38"
"03/11/12 14:03:58","34.8003","195.7","218.0","884","60.03","38"
"03/11/12 14:08:58","34.8155","195.4","218.04","886","60.07","38"
"03/11/12 14:13:58","34.8307","195.8","217.19","882","60.03","38"
"03/11/12 14:18:57","34.8459","196.1","217.56","878","60.03","38"
"03/11/12 14:23:58","34.861","194.4","216.59","890","60.03","38"
"03/11/12 14:28:58","34.8763","195.4","216.66","882","60.0","38"
"03/11/12 14:33:57","34.8914","195.0","217.23","891","60.03","38"
"03/11/12 14:38:59","34.9067","194.9","216.69","888","60.0","38"
"03/11/12 14:43:59","34.9219","195.1","217.63","883","60.0","38"
"03/11/12 14:48:57","34.937","194.1","217.24","884","60.03","38"
"03/11/12 14:53:58","34.952","190.4","216.35","869","60.03","38"
"03/11/12 14:58:57","34.9668","189.1","216.01","858","60.07","36"
"03/11/12 15:03:58","34.9815","186.7","215.9","853","60.03","35"
"03/11/12 15:08:57","34.9957","179.4","215.65","823","60.03","34"
"03/11/12 15:13:57","35.0095","178.4","216.8","802","59.96","35"
"03/11/12 15:18:57","35.0224","160.5","216.73","741","60.07","35"
"03/11/12 15:23:57","35.0332","164.4","215.99","755","60.03","34"
"03/11/12 15:28:58","35.0457","170.8","216.23","781","60.07","35"
"03/11/12 15:33:57","35.0581","153.4","215.31","712","60.03","35"
"03/11/12 15:38:59","35.0688","139.9","216.04","647","60.03","34"
"03/11/12 15:43:59","35.0809","143.0","216.01","665","60.03","34"
"03/11/12 15:48:59","35.0908","81.0","214.34","402","60.03","33"
"03/11/12 15:53:58","35.0979","92.5","214.8","444","60.03","32"
"03/11/12 15:58:58","35.1049","94.1","215.54","456","60.03","31"
"03/11/12 16:03:58","35.1124","102.2","215.4","491","60.0","30"
"03/11/12 16:08:57","35.1224","144.0","215.95","672","60.03","29"
"03/11/12 16:13:59","35.1332","140.4","216.76","653","60.03","29"
"03/11/12 16:18:59","35.1423","88.1","215.41","428","60.03","28"
"03/11/12 16:23:58","35.1494","67.1","214.51","339","60.03","28"
"03/11/12 16:28:57","35.1561","103.1","215.45","497","60.0","28"
"03/11/12 16:33:59","35.164","83.3","215.05","409","60.07","27"
"03/11/12 16:38:57","35.1682","29.4","213.99","89","60.03","25"
"03/11/12 16:43:57","35.1701","36.2","214.22","113","60.03","22"
"03/11/12 16:48:58","35.1722","36.8","213.57","100","60.03","20"
"03/11/12 16:53:59","35.1745","25.4","213.62","218","60.03","19"
"03/11/12 16:58:58","35.1767","22.4","213.95","240","60.0","18"
"03/11/12 17:03:58","35.1786","28.8","214.21","69","60.0","17"
"03/11/12 17:08:59","35.1805","15.2","213.12","262","60.03","16"
"03/11/12 17:13:57","35.1824","33.2","213.5","68","60.03","15"
"03/11/12 17:18:57","35.1842","29.0","213.81","45","60.03","15"
"03/11/12 17:23:59","35.1858","11.8","212.91","230","60.03","15"
"03/11/12 17:28:57","35.1872","12.6","213.11","11","60.03","14"
"03/11/12 17:33:57","35.1885","13.9","213.29","67","60.03","13"
"03/11/12 17:38:57","35.1897","11.0","213.67","21","60.0","13"
"03/11/12 17:43:58","35.1907","14.0","213.52","9","60.03","13"
"03/11/12 17:48:58","35.1916","14.0","213.78","0","60.0","12"
"03/11/12 17:53:58","35.1925","12.3","213.33","2","60.03","12"
"03/11/12 17:58:57","35.1934","16.7","213.45","12","60.07","11"
"03/11/12 18:03:58","35.1945","9.5","213.2","205","59.96","11"
"03/11/12 18:08:58","35.1953","11.9","213.69","15","60.03","11"
"03/11/12 18:13:58","35.1959","7.6","213.0","0","60.0","11"
"03/11/12 18:18:57","35.1965","9.7","213.32","235","60.0","11"
"03/11/12 18:23:57","35.1972","10.1","213.99","0","60.0","11"
"03/11/12 18:28:58","35.1978","6.9","213.55","192","60.03","11"
"03/11/12 18:33:59","35.1982","10.5","212.82","14","60.0","11"
"03/11/12 18:38:58","35.1985","14.5","213.49","11","60.0","11"
"03/12/12 08:48:58","35.1995","13.7","212.43","105","60.03","8"
"03/12/12 08:53:59","35.2","0.0","212.76","219","60.03","8"
"03/12/12 08:58:58","35.2008","14.7","212.77","27","60.03","9"
"03/12/12 09:03:58","35.2018","15.8","213.39","71","60.0","9"
"03/12/12 09:08:59","35.2028","12.5","213.45","164","60.03","9"
"03/12/12 09:18:58","35.205","15.3","212.84","18","60.0","9"
"03/12/12 09:23:57","35.2057","0.0","212.54","0","60.03","9"
"03/12/12 09:28:58","35.2064","14.6","212.42","10","60.0","9"
"03/12/12 09:33:59","35.2073","17.2","213.3","234","60.0","9"
"03/12/12 09:38:59","35.2089","27.3","213.04","64","60.03","9"
"03/12/12 09:43:59","35.2104","18.0","212.27","31","60.03","9"
"03/12/12 09:48:59","35.2119","14.8","213.02","143","60.03","9"
"03/12/12 09:53:59","35.2137","37.9","213.15","32","60.03","10"
"03/12/12 09:58:57","35.2158","33.1","213.6","85","60.03","10"
"03/12/12 10:03:58","35.2188","12.0","212.87","7","60.0","10"
"03/12/12 10:08:57","35.2204","14.4","212.37","315","60.03","10"
"03/12/12 10:13:58","35.2222","24.2","212.68","210","60.03","10"
"03/12/12 10:18:58","35.2241","15.7","212.64","124","60.03","10"
"03/12/12 10:23:59","35.2262","36.4","214.14","172","60.0","11"
"03/12/12 10:28:58","35.2292","32.3","214.19","315","60.03","11"
"03/12/12 10:33:58","35.2326","49.9","213.47","298","60.03","11"
"03/12/12 10:38:58","35.236","29.4","213.22","189","60.03","11"
"03/12/12 10:43:59","35.2386","28.8","213.29","158","60.03","11"
"03/12/12 10:48:59","35.2412","39.5","213.61","181","60.0","11"
"03/12/12 10:53:59","35.2439","34.2","213.05","252","60.03","12"
"03/12/12 10:58:59","35.246","25.8","213.29","260","60.03","12"
"03/12/12 11:03:58","35.2476","20.9","213.62","266","60.03","12"
"03/12/12 11:08:58","35.2493","22.4","213.75","224","60.03","12"
"03/12/12 11:13:58","35.2512","33.5","213.93","122","60.03","12"
"03/12/12 11:18:58","35.2528","15.1","214.07","77","60.0","11"
"03/12/12 11:23:58","35.2541","31.7","213.67","174","60.03","11"
"03/12/12 11:28:59","35.2567","28.1","214.17","201","60.0","11"
"03/12/12 11:33:59","35.2589","30.7","213.36","103","60.0","11"
"03/12/12 11:38:59","35.261","27.2","213.34","159","60.03","11"
"03/12/12 11:43:57","35.2639","42.2","213.97","123","60.03","11"
"03/12/12 11:48:58","35.2673","41.1","213.75","281","60.03","11"
"03/12/12 11:53:58","35.2694","33.1","213.57","245","60.03","11"
"03/12/12 11:58:59","35.2714","27.8","213.7","249","60.03","11"
"03/12/12 12:03:58","35.2739","39.3","213.42","230","60.03","11"
"03/12/12 12:08:58","35.2773","55.1","214.07","267","60.03","12"
"03/12/12 12:13:58","35.2813","45.6","214.14","393","60.0","12"
"03/12/12 12:18:59","35.2852","57.9","214.98","169","60.03","13"
"03/12/12 12:23:58","35.289","45.9","214.42","382","60.03","13"
"03/12/12 12:28:58","35.2928","56.2","213.6","382","60.03","13"
"03/12/12 12:33:58","35.2959","37.9","214.1","141","60.03","13"
"03/12/12 12:38:58","35.299","36.0","213.79","336","60.07","13"
"03/12/12 12:43:59","35.3018","26.3","213.05","143","60.03","14"
"03/12/12 12:48:57","35.3041","30.5","213.09","77","60.07","13"
"03/12/12 12:53:59","35.3073","44.9","214.14","362","60.0","13"
"03/12/12 12:58:59","35.3106","37.0","214.35","246","60.03","14"
"03/12/12 13:03:59","35.3133","29.9","214.21","104","60.0","13"
"03/12/12 13:08:59","35.3155","13.2","213.62","24","60.0","13"
"03/12/12 13:13:58","35.3173","32.8","213.28","183","60.03","13"
"03/12/12 13:18:59","35.3204","38.1","213.68","131","60.03","13"
"03/12/12 13:23:59","35.3242","39.9","214.54","200","60.07","13"
"03/12/12 13:28:58","35.3281","57.8","213.84","335","60.0","14"
"03/12/12 13:33:59","35.332","55.5","212.98","349","60.07","15"
"03/12/12 13:38:59","35.3359","47.8","213.5","193","60.03","15"
"03/12/12 13:43:58","35.3395","47.5","214.83","301","60.0","16"
"03/12/12 13:48:59","35.3427","57.2","215.6","332","60.0","16"
"03/12/12 13:53:59","35.346","44.5","213.99","315","60.07","16"
"03/12/12 13:58:59","35.3496","38.9","214.48","303","59.96","17"
"03/12/12 14:03:58","35.3532","32.9","214.61","293","60.03","17"
"03/12/12 14:08:58","35.3562","47.1","214.28","120","60.03","17"
"03/12/12 14:13:58","35.3613","122.0","214.96","576","60.03","17"
"03/12/12 14:18:59","35.3736","161.3","216.35","745","60.03","18"
"03/12/12 14:23:59","35.3823","97.7","214.76","473","60.0","18"
"03/12/12 14:28:59","35.3888","72.7","215.44","365","60.03","18"
"03/12/12 14:33:58","35.3935","44.0","213.77","381","60.03","18"
"03/12/12 14:38:59","35.3972","43.5","213.98","358","60.03","18"
"03/12/12 14:43:58","35.4011","53.5","213.61","321","60.0","18"
"03/12/12 14:48:59","35.405","48.1","213.27","427","60.0","18"
"03/12/12 14:53:59","35.409","48.3","214.67","124","60.0","18"
"03/12/12 14:58:59","35.4143","93.2","215.88","446","60.07","18"
"03/12/12 15:03:58","35.4238","114.1","215.96","538","60.0","19"
"03/12/12 15:08:59","35.4317","130.0","216.35","607","60.03","19"
"03/12/12 15:13:58","35.4416","129.5","216.19","608","60.07","20"
"03/12/12 15:18:58","35.4514","130.3","215.45","605","60.0","21"
"03/12/12 15:23:58","35.4627","161.2","216.21","742","60.03","22"
"03/12/12 15:28:58","35.4754","180.5","216.78","827","60.03","23"
"03/12/12 15:33:58","35.4888","187.0","216.94","847","60.03","24"
"03/12/12 15:38:59","35.5018","152.5","217.14","701","60.03","24"
"03/12/12 15:43:59","35.5131","137.4","216.49","635","60.03","25"
"03/12/12 15:48:58","35.524","147.1","215.81","678","60.03","25"
"03/12/12 15:53:58","35.5338","116.9","215.93","557","60.03","24"
"03/12/12 15:58:59","35.5412","33.5","214.45","182","60.03","24"
"03/12/12 16:03:59","35.5469","84.5","215.66","411","60.03","23"
"03/12/12 16:08:58","35.5511","32.4","214.12","117","60.0","22"
"03/12/12 16:13:58","35.5532","27.0","213.79","75","60.0","21"
"03/12/12 16:18:58","35.5547","20.7","213.14","170","60.03","20"
"03/12/12 16:23:58","35.5561","13.5","214.36","290","60.03","20"
"03/12/12 16:28:58","35.5579","22.8","214.93","203","60.0","19"
"03/12/12 16:33:59","35.5598","31.2","214.5","96","60.03","19"
"03/12/12 16:38:59","35.5631","39.2","214.93","316","60.03","19"
"03/12/12 16:43:59","35.5668","43.3","214.94","220","60.03","19"
"03/12/12 16:48:58","35.5693","27.8","215.25","180","60.03","19"
"03/12/12 16:53:59","35.5711","21.4","214.44","156","60.07","19"
"03/12/12 16:58:58","35.573","32.8","214.5","72","60.07","19"
"03/12/12 17:03:58","35.5755","46.4","214.48","147","60.07","19"
"03/12/12 17:08:59","35.5784","24.2","212.91","190","60.03","19"
"03/12/12 17:13:59","35.5792","9.4","213.19","248","60.0","18"
"03/12/12 17:18:59","35.5799","12.0","212.6","34","60.03","18"
"03/12/12 17:24:00","35.5802","3.9","213.16","206","60.03","18"
"03/12/12 17:28:58","35.5806","0.0","212.62","0","60.07","17"
"03/12/12 17:33:58","35.5809","0.0","212.97","0","60.03","17"
"03/12/12 17:38:59","35.5814","9.8","213.17","0","60.03","17"
"03/12/12 17:43:59","35.582","11.7","213.87","47","60.0","17"
"03/12/12 17:48:59","35.5824","0.0","213.26","0","60.0","16"
"03/13/12 08:08:59","35.5835","12.4","213.44","3","60.0","7"
"03/13/12 08:13:58","35.5845","20.7","213.25","253","60.0","7"
"03/13/12 08:18:59","35.5865","27.5","214.22","33","60.03","7"
"03/13/12 08:23:59","35.5888","31.7","214.0","152","60.03","8"
"03/13/12 08:28:59","35.5953","101.6","215.26","489","60.03","9"
"03/13/12 08:33:59","35.603","96.8","215.24","469","60.0","9"
"03/13/12 08:38:58","35.6118","91.0","214.55","443","60.03","10"
"03/13/12 08:43:59","35.6205","42.5","214.15","350","60.03","11"
"03/13/12 08:48:58","35.6286","133.4","215.82","623","60.0","11"
"03/13/12 08:53:59","35.6366","125.5","215.28","590","60.03","11"
"03/13/12 08:58:58","35.6424","70.2","215.09","354","60.03","11"
"03/13/12 09:04:00","35.6488","65.1","214.68","425","60.03","11"
"03/13/12 09:08:59","35.6571","73.9","215.3","365","60.03","12"
"03/13/12 09:13:59","35.6693","165.6","216.7","762","60.03","13"
"03/13/12 09:18:59","35.6817","156.0","215.29","717","60.0","13"
"03/13/12 09:23:59","35.6941","163.7","215.89","751","60.03","13"
"03/13/12 09:29:00","35.7068","164.6","216.3","757","60.03","14"
"03/13/12 09:33:58","35.7198","169.7","216.41","776","60.03","15"
"03/13/12 09:39:00","35.7333","175.4","216.87","799","60.03","15"
"03/13/12 09:43:58","35.7471","178.7","217.49","816","60.03","15"
"03/13/12 09:49:00","35.7613","184.2","216.93","841","60.0","15"
"03/13/12 09:53:58","35.7758","189.9","217.72","850","60.03","15"
"03/13/12 09:58:59","35.7907","194.2","217.78","875","60.0","15"
"03/13/12 10:03:58","35.806","197.5","217.36","893","60.03","16"
"03/13/12 10:09:00","35.8215","197.3","215.81","882","60.0","16"
"03/13/12 10:13:59","35.8368","196.9","217.49","891","60.03","16"
"03/13/12 10:18:59","35.8521","197.3","218.25","894","60.0","16"
"03/13/12 10:23:59","35.8675","197.6","218.42","890","60.03","17"
"03/13/12 10:29:00","35.8828","197.3","218.09","884","60.03","17"
"03/13/12 10:33:59","35.8982","196.8","217.81","893","60.03","17"
"03/13/12 10:39:00","35.9135","197.1","217.77","884","60.03","17"
"03/13/12 10:43:59","35.9288","194.3","217.92","893","60.03","17"
"03/13/12 10:48:59","35.944","195.3","217.51","883","60.03","17"
"03/13/12 10:53:59","35.9593","194.7","218.51","880","60.0","17"
"03/13/12 10:59:00","35.9745","195.7","218.51","854","60.03","17"
"03/13/12 11:04:00","35.9897","196.2","218.7","874","60.0","18"
"03/13/12 11:08:59","35.9897","196.7","218.6","881","60.03","18"
"03/13/12 11:13:59","36.0049","196.4","218.71","893","60.0","18"
"03/13/12 11:18:58","36.0199","192.2","218.89","878","60.03","18"
"03/13/12 11:23:59","36.0351","194.1","217.48","864","60.03","18"
"03/13/12 11:29:00","36.0501","193.2","217.68","879","60.0","18"
"03/13/12 11:33:58","36.0651","193.5","218.15","859","60.03","18"
"03/13/12 11:38:58","36.0801","192.5","218.7","858","60.07","18"
"03/13/12 11:43:59","36.0952","191.8","218.59","868","60.0","18"
"03/13/12 11:49:00","36.1103","191.2","218.56","873","60.03","18"
"03/13/12 11:53:59","36.1253","191.5","218.05","880","60.0","18"
"03/13/12 11:58:59","36.1402","188.5","217.76","888","60.0","18"
"03/13/12 12:04:00","36.1552","195.0","217.52","902","60.03","18"
"03/13/12 12:08:59","36.17","190.2","217.69","850","59.96","18"
"03/13/12 12:14:00","36.1851","190.3","217.34","840","60.07","18"
"03/13/12 12:18:59","36.1999","190.1","218.07","867","60.07","18"
"03/13/12 12:23:58","36.2149","191.5","217.76","857","60.07","18"
"03/13/12 12:28:59","36.2298","190.4","217.14","872","60.0","18"
"03/13/12 12:33:59","36.2448","189.9","217.77","857","60.03","18"
"03/13/12 12:38:59","36.2598","193.4","217.28","871","60.03","18"
"03/13/12 12:43:59","36.2747","190.6","218.1","863","60.03","18"
"03/13/12 12:48:59","36.2896","193.1","218.39","845","60.03","19"
"03/13/12 12:54:00","36.3047","192.4","218.77","865","60.03","19"
"03/13/12 12:58:59","36.3195","190.9","218.92","859","60.07","19"
"03/13/12 13:03:58","36.3345","191.3","217.94","874","60.0","19"
"03/13/12 13:08:59","36.3495","193.2","217.7","870","60.03","19"
"03/13/12 13:13:59","36.3645","192.1","218.0","875","60.03","19"
"03/13/12 13:18:59","36.3795","194.5","218.31","881","60.0","19"
"03/13/12 13:23:58","36.3945","190.2","218.12","875","60.07","18"
"03/13/12 13:28:58","36.4095","193.0","217.27","884","60.03","19"
"03/13/12 13:34:00","36.4245","192.7","217.36","874","60.0","19"
"03/13/12 13:38:59","36.4395","195.5","218.07","881","60.03","19"
"03/13/12 13:43:59","36.4547","192.0","218.17","884","60.0","19"
"03/13/12 13:49:00","36.4698","195.6","217.57","861","60.0","19"
"03/13/12 13:53:59","36.4849","195.9","218.44","874","60.03","19"
"03/13/12 13:58:59","36.5001","194.2","218.93","886","60.03","19"
"03/13/12 14:03:59","36.5153","195.2","217.64","892","60.03","19"
"03/13/12 14:08:59","36.5305","195.1","217.56","880","60.03","19"
"03/13/12 14:13:59","36.5458","195.1","218.02","881","60.0","19"
"03/13/12 14:19:00","36.5611","197.9","218.52","864","60.03","20"
"03/13/12 14:24:00","36.5765","195.4","218.0","881","60.03","20"
"03/13/12 14:29:00","36.5918","196.6","218.43","871","60.0","20"
"03/13/12 14:34:00","36.6071","196.3","217.63","890","60.03","20"
"03/13/12 14:38:59","36.6225","196.9","217.16","878","60.0","20"
"03/13/12 14:43:59","36.6378","195.7","217.4","893","60.0","20"
"03/13/12 14:49:00","36.6532","196.5","217.4","892","60.0","20"
"03/13/12 14:53:59","36.6685","196.9","218.08","886","60.03","20"
"03/13/12 14:59:00","36.6839","197.6","218.53","880","60.0","20"
"03/13/12 15:03:59","36.6991","195.1","217.11","877","60.0","20"
"03/13/12 15:08:59","36.7142","191.8","217.42","870","60.03","20"
"03/13/12 15:13:58","36.729","188.3","216.72","860","60.03","20"
"03/13/12 15:18:59","36.7435","184.1","217.01","836","60.0","20"
"03/13/12 15:23:59","36.7577","180.4","217.04","813","60.0","20"
"03/13/12 15:28:59","36.7714","175.5","216.87","799","60.03","19"
"03/13/12 15:33:59","36.785","171.4","216.78","785","60.03","19"
"03/13/12 15:39:00","36.7981","166.0","216.33","761","60.03","19"
"03/13/12 15:44:00","36.8109","161.9","215.76","746","60.03","19"
"03/13/12 16:02:39","36.8551","142.3","215.25","664","60.03","18"
"03/13/12 16:07:39","36.8659","136.9","215.51","641","60.03","18"
"03/13/12 16:12:38","36.8764","131.9","215.94","614","60.0","18"
"03/13/12 16:17:38","36.8864","126.4","215.35","593","60.0","18"
"03/13/12 16:22:39","36.8961","120.5","215.06","571","60.0","18"
"03/13/12 16:27:39","36.9052","115.3","215.19","551","60.03","18"
"03/13/12 16:32:39","36.914","109.8","214.82","523","60.03","18"
"03/13/12 16:37:39","36.9223","104.1","215.13","496","60.03","18"
"03/13/12 16:42:39","36.9301","96.4","213.9","463","60.0","18"
"03/13/12 16:47:38","36.9373","88.4","214.24","433","60.03","17"
"03/13/12 16:57:40","36.9499","72.5","214.05","363","60.03","17"
"03/13/12 17:02:39","36.955","49.4","213.54","265","60.03","17"
"03/13/12 17:07:38","36.9588","48.6","213.33","78","60.07","17"
"03/13/12 17:12:39","36.9628","40.4","212.93","360","60.03","17"
"03/13/12 17:17:38","36.9667","55.6","213.72","88","60.03","17"
"03/13/12 17:22:38","36.9706","55.3","213.68","340","60.0","17"
"03/13/12 17:27:40","36.9744","50.6","213.74","375","60.03","17"
"03/13/12 17:32:39","36.9778","44.4","214.1","306","60.03","16"
"03/13/12 17:37:39","36.9806","31.7","213.88","164","60.03","16"
"03/13/12 17:42:39","36.9832","26.5","213.15","253","60.0","15"
"03/13/12 17:47:39","36.9854","14.4","213.26","179","60.03","15"
"03/13/12 17:52:38","36.9872","30.7","213.6","212","60.03","15"
"03/13/12 17:57:40","36.9887","13.2","213.7","18","60.07","15"
"03/13/12 18:02:39","36.9899","15.4","213.15","176","60.07","14"
"03/13/12 18:07:38","36.9908","14.0","212.74","25","60.03","14"
"03/13/12 18:12:40","36.9915","10.4","213.25","2","60.03","14"
"03/13/12 18:17:40","36.9919","9.9","213.11","136","60.0","13"
"03/13/12 18:22:39","36.9922","0.0","213.01","0","60.03","13"
